Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,156.720504736,156.720504736
 01/02  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,124.000095597,124.000095597
 01/02  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,86.0445853692,86.0445853692
 01/02  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,44.1840123182,44.1840123182
 01/02  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,24.3123288039,24.3123288039
 01/02  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.90924788968,5.90924788968
 01/02  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.752858949431,0.752858949431
 01/02  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0998171323344,0.0998171323344
 01/02  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.00524197467,1.00524197467
 01/02  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.74240858331,4.74240858331
 01/02  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,14.2654739676,14.2654739676
 01/02  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,21.1790781207,21.1790781207
 01/02  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,26.6695159598,26.6695159598
 01/02  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,27.2465742881,27.2465742881
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,43.8553016617,43.8553016617
 01/03  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,23.1253108378,23.1253108378
 01/03  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,12.9504956595,12.9504956595
 01/03  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.352667169068,0.352667169068
 01/03  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.213418280425,0.213418280425
 01/03  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.46080119463,7.46080119463
 01/03  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,17.7042699621,17.7042699621
 01/03  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,30.5915381417,30.5915381417
 01/03  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,38.940369208,38.940369208
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,132.024102085,132.024102085
 01/04  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,104.763919755,104.763919755
 01/04  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,88.3914337561,88.3914337561
 01/04  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,65.28294245,65.28294245
 01/04  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,57.4991210127,57.4991210127
 01/04  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,47.4121153693,47.4121153693
 01/04  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,31.4592145923,31.4592145923
 01/04  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.2067268445,20.2067268445
 01/04  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.1173623359,20.1173623359
 01/04  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,21.627665329,21.627665329
 01/04  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,28.3256246719,28.3256246719
 01/04  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,38.7057028319,38.7057028319
 01/04  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,46.0778632832,46.0778632832
 01/04  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,55.9396654404,55.9396654404
 01/04  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,62.9861299504,62.9861299504
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,179.434491105,179.434491105
 01/05  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,140.730564813,140.730564813
 01/05  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,105.805931737,105.805931737
 01/05  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,61.5297810647,61.5297810647
 01/05  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,33.1617412103,33.1617412103
 01/05  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.73181250629,5.73181250629
 01/05  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,2.68841253516,2.68841253516
 01/05  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,24.4069192206,24.4069192206
 01/05  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,48.171550745,48.171550745
 01/05  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,61.165902935,61.165902935
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,102.527412965,102.527412965
 01/06  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,72.5839799261,72.5839799261
 01/06  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,44.601372265,44.601372265
 01/06  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,13.7878347077,13.7878347077
 01/06  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.05512280743,1.05512280743
 01/06  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  14:00:00,50.0901544035,9.09801043927,0.0647548514253,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  15:00:00,50.4184110925,9.09801043927,0.393011540435,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  16:00:00,50.4437599841,9.09801043927,0.418360432044,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  17:00:00,50.0387003593,9.09801043927,0.0133008072784,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/06  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.28438624597,3.28438624597
 01/06  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,10.4988723444,10.4988723444
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,62.696556272,62.696556272
 01/07  08:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,45.4041808052,45.4041808052
 01/07  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,32.8371795652,32.8371795652
 01/07  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.78642635693,6.78642635693
 01/07  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  13:00:00,50.032770166,9.09801043927,0.00737061394719,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  14:00:00,50.4447085286,9.09801043927,0.4193089765,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  15:00:00,51.0344838533,9.09801043927,1.00908430119,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  16:00:00,52.0057421052,9.09801043927,1.98034255316,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  17:00:00,51.4388055083,9.09801043927,1.41340595628,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  18:00:00,57.8678488887,9.09801043927,0.185782669982,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/07  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/07  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/07  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,5.26472162037,5.26472162037
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,62.2743265245,62.2743265245
 01/08  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,42.6234911704,42.6234911704
 01/08  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,29.1858539293,29.1858539293
 01/08  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,22.8002642873,22.8002642873
 01/08  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.38951458723,6.38951458723
 01/08  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,1.77255013244,1.77255013244
 01/08  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.729800877453,0.729800877453
 01/08  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.294608565645,0.294608565645
 01/08  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,1.41112090415,1.41112090415
 01/08  18:00:00,36.7423016467,9.09801043927,0.0,0.0,14.5946030688,5.393021472,16.5473811959,16.5473811959
 01/08  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,29.4446203492,29.4446203492
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,55.3512418313,55.3512418313
 01/09  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,30.3280303961,30.3280303961
 01/09  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,9.84591711042,9.84591711042
 01/09  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.443461040896,0.443461040896
 01/09  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.75776100145,9.75776100145
 01/09  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,28.5057170427,28.5057170427
 01/09  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,41.1423057281,41.1423057281
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,126.745169612,126.745169612
 01/10  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,97.0685540134,97.0685540134
 01/10  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,80.8018320446,80.8018320446
 01/10  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,60.4791806099,60.4791806099
 01/10  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,51.2874020681,51.2874020681
 01/10  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,36.8115576264,36.8115576264
 01/10  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,30.5011199745,30.5011199745
 01/10  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,23.5890632359,23.5890632359
 01/10  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,16.0434583522,16.0434583522
 01/10  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,10.1577366,10.1577366
 01/10  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,16.7996510353,16.7996510353
 01/10  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,34.2612112542,34.2612112542
 01/10  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,47.7653903704,47.7653903704
 01/10  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,57.6542037424,57.6542037424
 01/10  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,60.3316152004,60.3316152004
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  06:00:00,15.122596043,0.0155968353647,0.0,0.0,1.8243253836,1.797673824,0.348039281741,0.348039281741
 01/11  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,197.71590181,197.71590181
 01/11  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,162.911195716,162.911195716
 01/11  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,123.316797263,123.316797263
 01/11  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,81.5122083877,81.5122083877
 01/11  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,59.4746297855,59.4746297855
 01/11  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,35.6723616946,35.6723616946
 01/11  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.2069511073,18.2069511073
 01/11  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.05589172228,5.05589172228
 01/11  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.985228682261,0.985228682261
 01/11  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0438645713559,0.0438645713559
 01/11  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.809920259335,0.809920259335
 01/11  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,15.3622414783,15.3622414783
 01/11  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,44.2338666357,44.2338666357
 01/11  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,67.6231488871,67.6231488871
 01/11  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,79.4878051457,79.4878051457
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  06:00:00,15.1427205471,0.0357213394847,0.0,0.0,1.8243253836,1.797673824,0.797112301718,0.797112301718
 01/12  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,199.128753696,199.128753696
 01/12  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,166.023799449,166.023799449
 01/12  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,113.287200114,113.287200114
 01/12  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,57.8290013102,57.8290013102
 01/12  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,31.5525957318,31.5525957318
 01/12  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.28192446737,7.28192446737
 01/12  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.145536464084,0.145536464084
 01/12  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.444647455981,0.444647455981
 01/12  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.98264003624,5.98264003624
 01/12  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.716527125,20.716527125
 01/12  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,35.5918991994,35.5918991994
 01/12  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,46.9699543272,46.9699543272
 01/12  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,53.218887036,53.218887036
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,108.106536478,108.106536478
 01/13  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,81.907036905,81.907036905
 01/13  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,69.8441726976,69.8441726976
 01/13  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,47.7355798508,47.7355798508
 01/13  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,36.8829380835,36.8829380835
 01/13  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,24.2325107086,24.2325107086
 01/13  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,19.386698735,19.386698735
 01/13  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.9009987151,18.9009987151
 01/13  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.3865177714,18.3865177714
 01/13  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.96958463,11.96958463
 01/13  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.8973352189,12.8973352189
 01/13  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.7400581704,20.7400581704
 01/13  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,27.3586635412,27.3586635412
 01/13  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,34.8944282037,34.8944282037
 01/13  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,38.2578788588,38.2578788588
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,95.5406875375,95.5406875375
 01/14  08:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,71.5527332203,71.5527332203
 01/14  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,57.2252956863,57.2252956863
 01/14  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,37.5473618223,37.5473618223
 01/14  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.9969316634,20.9969316634
 01/14  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.74165705374,4.74165705374
 01/14  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.55673784192,0.55673784192
 01/14  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,3.88287846485,3.88287846485
 01/14  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,13.6455942762,13.6455942762
 01/14  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,19.4081055487,19.4081055487
 01/14  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,27.6889424777,27.6889424777
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,67.3798465391,67.3798465391
 01/15  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,48.8129319417,48.8129319417
 01/15  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,35.630470961,35.630470961
 01/15  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,28.5085011562,28.5085011562
 01/15  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,13.9274327696,13.9274327696
 01/15  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.06862377437,9.06862377437
 01/15  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.80048023055,6.80048023055
 01/15  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,5.85301414641,5.85301414641
 01/15  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,4.56997599071,4.56997599071
 01/15  18:00:00,34.8281349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,20.580794741,20.580794741
 01/15  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,30.9463302122,30.9463302122
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,64.3993007796,64.3993007796
 01/16  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,40.4738356564,40.4738356564
 01/16  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,15.9098673777,15.9098673777
 01/16  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,7.83494158664,7.83494158664
 01/16  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,1.09283353818,1.09283353818
 01/16  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0183124107634,0.0183124107634
 01/16  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  18:00:00,34.8281349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,6.45313389002,6.45313389002
 01/16  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,18.0271524316,18.0271524316
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,72.6568658222,72.6568658222
 01/17  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,55.0098295838,55.0098295838
 01/17  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.1118907817,43.1118907817
 01/17  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,25.3086253824,25.3086253824
 01/17  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.948153975,18.948153975
 01/17  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.1779214086,11.1779214086
 01/17  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.62095335805,9.62095335805
 01/17  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.6606052997,7.6606052997
 01/17  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,6.53666126442,6.53666126442
 01/17  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.18105400691,4.18105400691
 01/17  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,6.13814676416,6.13814676416
 01/17  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.82397465023,9.82397465023
 01/17  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,13.4686973707,13.4686973707
 01/17  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,20.7012240187,20.7012240187
 01/17  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,23.6739002706,23.6739002706
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,73.0200149466,73.0200149466
 01/18  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,65.2254406373,65.2254406373
 01/18  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,58.9696373463,58.9696373463
 01/18  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,44.242219765,44.242219765
 01/18  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,45.1156684945,45.1156684945
 01/18  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,38.8689857265,38.8689857265
 01/18  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,35.8537112273,35.8537112273
 01/18  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,33.8451844296,33.8451844296
 01/18  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,34.3235723531,34.3235723531
 01/18  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,32.3901871329,32.3901871329
 01/18  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,34.9299751432,34.9299751432
 01/18  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,43.8978030728,43.8978030728
 01/18  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,50.0731537739,50.0731537739
 01/18  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,65.4932558468,65.4932558468
 01/18  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,77.5065895543,77.5065895543
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,185.14064799,185.14064799
 01/19  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,151.597542239,151.597542239
 01/19  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,121.428584807,121.428584807
 01/19  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,79.8171695463,79.8171695463
 01/19  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,56.1949319046,56.1949319046
 01/19  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,32.5461188603,32.5461188603
 01/19  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,16.952018485,16.952018485
 01/19  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.4574299981,12.4574299981
 01/19  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.58939341285,4.58939341285
 01/19  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.722569150019,0.722569150019
 01/19  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.1197043734,5.1197043734
 01/19  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,25.3129131329,25.3129131329
 01/19  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,43.3992309456,43.3992309456
 01/19  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,58.5560882967,58.5560882967
 01/19  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,65.0777583726,65.0777583726
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,160.031631278,160.031631278
 01/20  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,126.939378475,126.939378475
 01/20  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,103.932488758,103.932488758
 01/20  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,73.6059013304,73.6059013304
 01/20  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,62.9523175218,62.9523175218
 01/20  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,48.4518880971,48.4518880971
 01/20  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,41.6597777825,41.6597777825
 01/20  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,36.4477859936,36.4477859936
 01/20  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,31.0833012874,31.0833012874
 01/20  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,25.8527959468,25.8527959468
 01/20  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,29.908418029,29.908418029
 01/20  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,37.3561273177,37.3561273177
 01/20  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,44.9246374135,44.9246374135
 01/20  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,56.007359878,56.007359878
 01/20  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,63.1800047912,63.1800047912
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,155.244164563,155.244164563
 01/21  08:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,129.844831744,129.844831744
 01/21  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,120.37041181,120.37041181
 01/21  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,104.258887326,104.258887326
 01/21  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,92.8454715836,92.8454715836
 01/21  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,82.6321212126,82.6321212126
 01/21  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,79.2022839986,79.2022839986
 01/21  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,76.7817864126,76.7817864126
 01/21  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,72.47835552,72.47835552
 01/21  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,67.7103816472,67.7103816472
 01/21  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,64.5840112675,64.5840112675
 01/21  18:00:00,55.7678995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,68.9862010326,68.9862010326
 01/21  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,86.0100739308,86.0100739308
 01/21  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,90.8737785381,90.8737785381
 01/21  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,90.5661992027,90.5661992027
 01/21  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,101.835995548,101.835995548
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,157.836868277,157.836868277
 01/22  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,109.40021227,109.40021227
 01/22  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,77.1762887212,77.1762887212
 01/22  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,57.5480612836,57.5480612836
 01/22  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,36.5435335988,36.5435335988
 01/22  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,28.2558541192,28.2558541192
 01/22  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,22.0205105628,22.0205105628
 01/22  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,21.3331579256,21.3331579256
 01/22  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,27.9645429032,27.9645429032
 01/22  18:00:00,34.8281349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,63.7074918677,63.7074918677
 01/22  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,86.9830338051,86.9830338051
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  03:00:00,15.1435666918,0.0365674842189,0.0,0.0,1.8243253836,1.797673824,0.815993799064,0.815993799064
 01/23  04:00:00,15.1561465485,0.0491473408559,0.0,0.0,1.8243253836,1.797673824,1.09670999347,1.09670999347
 01/23  05:00:00,15.201175732,0.0941765244492,0.0,0.0,1.8243253836,1.797673824,2.10152439003,2.10152439003
 01/23  06:00:00,15.3069307719,0.199931564329,0.0,0.0,1.8243253836,1.797673824,4.09020913225,4.09020913225
 01/23  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,204.857383272,204.857383272
