Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/23  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,187.142990947,187.142990947
 01/23  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,129.875470564,129.875470564
 01/23  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,66.5885853371,66.5885853371
 01/23  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,34.5190857446,34.5190857446
 01/23  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.29659336831,9.29659336831
 01/23  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.676780699535,0.676780699535
 01/23  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  18:00:00,53.8537328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.07844600179,5.07844600179
 01/23  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,24.4852496212,24.4852496212
 01/23  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,37.244354283,37.244354283
 01/23  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.2928499112,43.2928499112
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,81.5551739456,81.5551739456
 01/24  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,59.3668703571,59.3668703571
 01/24  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.3073464076,43.3073464076
 01/24  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,14.9077480845,14.9077480845
 01/24  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,2.32699722623,2.32699722623
 01/24  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  14:00:00,50.1262878457,9.09801043927,0.100888293633,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  15:00:00,51.1131884623,9.09801043927,1.08778891023,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  16:00:00,51.1468194299,9.09801043927,1.12141987779,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  17:00:00,50.3285761567,9.09801043927,0.303176604594,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  18:00:00,53.8537328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/24  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/24  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,1.43369377414,1.43369377414
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,146.075136603,146.075136603
 01/25  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,125.659202745,125.659202745
 01/25  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,109.22081303,109.22081303
 01/25  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,82.1339520138,82.1339520138
 01/25  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,62.8201927682,62.8201927682
 01/25  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,32.6913391861,32.6913391861
 01/25  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.6439383285,11.6439383285
 01/25  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.822635908799,0.822635908799
 01/25  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  18:00:00,53.8537328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.00946886628095,0.00946886628095
 01/25  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,4.98900141627,4.98900141627
 01/25  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,20.6784797356,20.6784797356
 01/25  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,38.0986633004,38.0986633004
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,169.184323602,169.184323602
 01/26  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,135.462627193,135.462627193
 01/26  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,98.2029115498,98.2029115498
 01/26  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,53.271493993,53.271493993
 01/26  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,26.7999167699,26.7999167699
 01/26  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.07990948905,3.07990948905
 01/26  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  16:00:00,50.4404615305,9.09801043927,0.415061978446,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  17:00:00,50.469323254,9.09801043927,0.443923701964,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  18:00:00,53.8671798767,9.09801043927,0.0134469912752,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,2.36054511936,2.36054511936
 01/26  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,26.7348976496,26.7348976496
 01/26  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.493020187,43.493020187
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,155.738495614,155.738495614
 01/27  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,117.228924541,117.228924541
 01/27  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,71.2892833323,71.2892833323
 01/27  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,19.0819320212,19.0819320212
 01/27  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.861702316309,0.861702316309
 01/27  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  14:00:00,50.2272859083,9.09801043927,0.201886356242,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  15:00:00,51.2270094174,9.09801043927,1.20160986534,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  16:00:00,52.6581103674,9.09801043927,2.63271081531,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  17:00:00,51.5208735194,9.09801043927,1.4954739673,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  18:00:00,54.0103276405,9.09801043927,0.156594755065,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/27  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.299255667139,0.299255667139
 01/27  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,5.78479685735,5.78479685735
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,101.014194009,101.014194009
 01/28  08:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,71.317058642,71.317058642
 01/28  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,41.348879726,41.348879726
 01/28  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.65910761211,3.65910761211
 01/28  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  13:00:00,51.1038332668,9.09801043927,1.07843371471,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  14:00:00,54.856870321,9.09801043927,4.83147076895,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  15:00:00,55.531485363,9.09801043927,5.50608581094,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  16:00:00,54.9228469199,9.09801043927,4.89744736779,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  17:00:00,53.8420466399,9.09801043927,3.81664708785,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  18:00:00,54.6361307344,9.09801043927,0.782397848993,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/28  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/28  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/28  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,1.54917748634,1.54917748634
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,19.1359755626,19.1359755626
 01/29  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 01/29  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/29  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/29  13:00:00,39.5467033387,9.09801043927,1.36609300019,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  14:00:00,43.2611688624,9.09801043927,5.08055852394,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  15:00:00,44.9824372376,9.09801043927,6.80182689913,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  16:00:00,45.4146424151,9.09801043927,7.23403207658,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  17:00:00,43.4320607936,9.09801043927,5.25145045512,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  18:00:00,33.3130929096,9.09801043927,0.399124596238,0.0,14.5946030688,5.393021472,0.0,0.0
 01/29  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,51.0548214322,51.0548214322
 01/30  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,38.7007288046,38.7007288046
 01/30  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,16.4942880093,16.4942880093
 01/30  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  12:00:00,51.0796146196,9.09801043927,1.0542150675,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  13:00:00,54.4903278877,9.09801043927,4.46492833564,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  14:00:00,57.0654649511,9.09801043927,7.04006539901,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  15:00:00,58.5371054226,9.09801043927,8.51170587053,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  16:00:00,59.4741075091,9.09801043927,9.448707957,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  17:00:00,57.628395834,9.09801043927,7.60299628198,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  18:00:00,56.3473360322,9.09801043927,2.4936031468,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  19:00:00,49.753807354,9.09801043927,0.0881970155344,0.0,21.8919046032,7.190695296,0.0,0.0
 01/30  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/30  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.521537806551,0.521537806551
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,107.870667913,107.870667913
 01/31  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,74.6506637427,74.6506637427
 01/31  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,38.6332323899,38.6332323899
 01/31  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.80046737851,1.80046737851
 01/31  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  13:00:00,50.0547736505,9.09801043927,0.0293740984011,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  14:00:00,50.0336814593,9.09801043927,0.00828190719271,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  18:00:00,53.8537328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/31  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,1.96883011912,1.96883011912
 01/31  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,6.93201371381,6.93201371381
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,10.240070814,10.240070814
 02/01  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,1.17244723581,1.17244723581
 02/01  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/01  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  12:00:00,50.2502229565,9.09801043927,0.224823404433,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  13:00:00,51.1428140506,9.09801043927,1.11741449849,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  14:00:00,52.1434051627,9.09801043927,2.11800561063,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  15:00:00,54.2390212076,9.09801043927,4.21362165556,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  16:00:00,56.3701356157,9.09801043927,6.34473606368,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  17:00:00,54.6330624636,9.09801043927,4.60766291155,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  18:00:00,55.9459741655,9.09801043927,2.09224128015,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  19:00:00,50.3578568895,9.09801043927,0.692246551036,0.0,21.8919046032,7.190695296,0.0,0.0
 02/01  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/01  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/02  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  11:00:00,50.1348420147,9.09801043927,0.109442462628,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  12:00:00,52.9477122296,9.09801043927,2.92231267752,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  13:00:00,57.2273184613,9.09801043927,7.2019189092,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  14:00:00,60.5108747768,9.09801043927,10.4854752247,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  15:00:00,61.442335325,9.09801043927,11.4169357729,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  16:00:00,61.9796264295,9.09801043927,11.9542268775,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  17:00:00,59.9560663768,9.09801043927,9.93066682471,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  18:00:00,59.3030850515,9.09801043927,5.44935216606,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  19:00:00,50.9647559092,9.09801043927,1.29914557073,0.0,21.8919046032,7.190695296,0.0,0.0
 02/02  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/02  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,58.2023283703,58.2023283703
 02/03  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,41.8258348138,41.8258348138
 02/03  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,29.9543244662,29.9543244662
 02/03  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.8738122923,11.8738122923
 02/03  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,2.86863142416,2.86863142416
 02/03  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  15:00:00,50.0925152862,9.09801043927,0.0671157341286,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  16:00:00,50.8523467985,9.09801043927,0.826947246441,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  17:00:00,51.04651889,9.09801043927,1.02111933789,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  18:00:00,54.2476911387,9.09801043927,0.39395825325,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/03  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/03  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,64.2506743878,64.2506743878
 02/04  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,53.9005807178,53.9005807178
 02/04  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,47.5737889117,47.5737889117
 02/04  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,32.0789327037,32.0789327037
 02/04  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,21.8534490959,21.8534490959
 02/04  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,14.3768012265,14.3768012265
 02/04  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.0960872881,12.0960872881
 02/04  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.6158137039,11.6158137039
 02/04  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.7390847988,11.7390847988
 02/04  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.56107261676,9.56107261676
 02/04  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.21733979505,9.21733979505
 02/04  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.2945019916,18.2945019916
 02/04  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,40.2662285911,40.2662285911
 02/04  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,51.2165534848,51.2165534848
 02/04  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,57.9732303539,57.9732303539
 02/04  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,67.7631444754,67.7631444754
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,151.277299332,151.277299332
 02/05  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,125.207026915,125.207026915
 02/05  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,110.859072082,110.859072082
 02/05  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,104.897087868,104.897087868
 02/05  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,93.7537521385,93.7537521385
 02/05  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,91.2918000963,91.2918000963
 02/05  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,89.028257454,89.028257454
 02/05  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,90.9213805303,90.9213805303
 02/05  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,96.4604690146,96.4604690146
 02/05  18:00:00,30.9998016467,9.09801043927,0.0,0.0,14.5946030688,5.393021472,122.45994668,122.45994668
 02/05  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,128.440584899,128.440584899
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  05:00:00,15.141885454,0.0348862464071,0.0,0.0,1.8243253836,1.797673824,0.778477419185,0.778477419185
 02/06  06:00:00,15.1479264885,0.0409272808654,0.0,0.0,1.8243253836,1.797673824,0.913281515317,0.913281515317
 02/06  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,198.506256,198.506256
 02/06  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,166.138111535,166.138111535
 02/06  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,136.024953449,136.024953449
 02/06  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,99.9421020334,99.9421020334
 02/06  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,77.7126755209,77.7126755209
 02/06  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,52.0789032623,52.0789032623
 02/06  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,38.6865735933,38.6865735933
 02/06  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,28.427078191,28.427078191
 02/06  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,19.1593333556,19.1593333556
 02/06  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.6177701086,12.6177701086
 02/06  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,19.7852735417,19.7852735417
 02/06  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,38.5081543525,38.5081543525
 02/06  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,61.2655670939,61.2655670939
 02/06  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,80.4485189637,80.4485189637
 02/06  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,90.2382439163,90.2382439163
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  06:00:00,15.1402258894,0.0332266817508,0.0,0.0,1.8243253836,1.797673824,0.741444670074,0.741444670074
 02/07  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,191.050213569,191.050213569
 02/07  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,155.84687676,155.84687676
 02/07  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,138.19553709,138.19553709
 02/07  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,119.360120206,119.360120206
 02/07  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,107.424718233,107.424718233
 02/07  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,90.5258950459,90.5258950459
 02/07  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,82.1983906538,82.1983906538
 02/07  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,74.5386448363,74.5386448363
 02/07  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,68.9642945741,68.9642945741
 02/07  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,59.4538639141,59.4538639141
 02/07  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,58.7860339719,58.7860339719
 02/07  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,64.6390793512,64.6390793512
 02/07  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,70.0062861932,70.0062861932
 02/07  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,78.1242907313,78.1242907313
 02/07  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,82.0956479192,82.0956479192
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,162.959351548,162.959351548
 02/08  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,125.509308335,125.509308335
 02/08  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,101.69951427,101.69951427
 02/08  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,71.3943933997,71.3943933997
 02/08  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,59.0025836391,59.0025836391
 02/08  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,44.2609784125,44.2609784125
 02/08  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,32.9918202868,32.9918202868
 02/08  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,24.8045969665,24.8045969665
 02/08  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.4520123481,20.4520123481
 02/08  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,15.8887555679,15.8887555679
 02/08  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,17.9882822206,17.9882822206
 02/08  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,26.062156601,26.062156601
 02/08  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,33.3201287783,33.3201287783
 02/08  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,41.4928894994,41.4928894994
 02/08  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,45.4109216709,45.4109216709
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,104.844360715,104.844360715
 02/09  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,80.8418956521,80.8418956521
 02/09  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,64.3205141619,64.3205141619
 02/09  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,41.3398474638,41.3398474638
 02/09  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,30.9568206502,30.9568206502
 02/09  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,19.4975691585,19.4975691585
 02/09  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.90956150557,4.90956150557
 02/09  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.123446242066,0.123446242066
 02/09  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.54863956668,9.54863956668
 02/09  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,29.6010067953,29.6010067953
 02/09  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.2796862355,43.2796862355
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,110.31319979,110.31319979
 02/10  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,81.7322852703,81.7322852703
 02/10  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,64.1513672343,64.1513672343
 02/10  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,35.733087155,35.733087155
 02/10  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,22.4667787297,22.4667787297
 02/10  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.2792492578,11.2792492578
 02/10  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.09351118319,7.09351118319
 02/10  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.36250459023,4.36250459023
 02/10  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.70774287604,1.70774287604
 02/10  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.288115818044,0.288115818044
 02/10  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.35451905694,4.35451905694
 02/10  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.7552464149,11.7552464149
 02/10  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,16.2125016294,16.2125016294
 02/10  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,25.0859252615,25.0859252615
 02/10  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,30.2489126756,30.2489126756
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,100.635973149,100.635973149
 02/11  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,99.8729153298,99.8729153298
 02/11  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,103.497401654,103.497401654
 02/11  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,91.0933719638,91.0933719638
 02/11  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,74.5788524425,74.5788524425
 02/11  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,57.1684956255,57.1684956255
 02/11  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,56.2277506878,56.2277506878
 02/11  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,53.4310980873,53.4310980873
 02/11  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,45.3235345066,45.3235345066
 02/11  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,40.1322784792,40.1322784792
 02/11  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,37.264749704,37.264749704
 02/11  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,49.9861256676,49.9861256676
 02/11  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,80.5530671774,80.5530671774
 02/11  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,95.0424680143,95.0424680143
 02/11  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,104.10554649,104.10554649
 02/11  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,117.994924992,117.994924992
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  04:00:00,14.6944032658,0.0368225141573,0.0,0.0,1.8243253836,1.348255368,0.821684725108,0.821684725108
 02/12  05:00:00,14.7408558216,0.0832750700044,0.0,0.0,1.8243253836,1.348255368,1.8582612994,1.8582612994
 02/12  06:00:00,14.7678297695,0.110249017902,0.0,0.0,1.8243253836,1.348255368,2.34342067409,2.34342067409
 02/12  07:00:00,14.8957075174,0.238126765825,0.0,0.0,1.8243253836,1.348255368,4.92184940693,4.92184940693
 02/12  08:00:00,3.31712444249,0.144543690892,0.0,0.0,1.8243253836,1.348255368,3.0207976456,3.0207976456
 02/12  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,195.873162689,195.873162689
 02/12  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,144.885711784,144.885711784
 02/12  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,100.615620274,100.615620274
 02/12  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,72.9963571683,72.9963571683
 02/12  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,41.4726356831,41.4726356831
 02/12  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,23.3612930693,23.3612930693
 02/12  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,12.966523048,12.966523048
 02/12  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.98152147765,6.98152147765
 02/12  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.56180055778,9.56180055778
 02/12  18:00:00,30.9998016467,9.09801043927,0.0,0.0,14.5946030688,5.393021472,39.9946354434,39.9946354434
 02/12  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,67.2684615611,67.2684615611
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,186.679964208,186.679964208
 02/13  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,153.114747706,153.114747706
 02/13  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,101.369838151,101.369838151
 02/13  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,36.8321090405,36.8321090405
 02/13  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,6.06675193396,6.06675193396
 02/13  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  15:00:00,50.1852422007,9.09801043927,0.159842648656,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  16:00:00,50.4071681244,9.09801043927,0.381768572352,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  17:00:00,50.283516229,9.09801043927,0.258116676896,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
