Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/13  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.31055367233,6.31055367233
 02/13  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,14.1302774269,14.1302774269
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,54.1546258102,54.1546258102
 02/14  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,33.59956741,33.59956741
 02/14  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,17.0196500713,17.0196500713
 02/14  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.36292129813,0.36292129813
 02/14  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  16:00:00,50.2497044516,9.09801043927,0.224304899501,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  17:00:00,50.0911069752,9.09801043927,0.0657074230879,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/14  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/14  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,112.438009536,112.438009536
 02/15  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,87.4002373889,87.4002373889
 02/15  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,63.3262237317,63.3262237317
 02/15  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,32.4234780547,32.4234780547
 02/15  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,15.411475902,15.411475902
 02/15  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.677105399286,0.677105399286
 02/15  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  16:00:00,50.0535788597,9.09801043927,0.0281793076819,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  17:00:00,50.0442378936,9.09801043927,0.0188383415759,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  18:00:00,51.9395662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.220285395706,0.220285395706
 02/15  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,16.2618137654,16.2618137654
 02/15  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,36.3161185621,36.3161185621
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,156.984372491,156.984372491
 02/16  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,108.595904245,108.595904245
 02/16  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,62.4544003641,62.4544003641
 02/16  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.5371099823,18.5371099823
 02/16  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.81023732718,1.81023732718
 02/16  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  15:00:00,50.0434411938,9.09801043927,0.0180416417223,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  16:00:00,50.288868973,9.09801043927,0.263469420963,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  17:00:00,50.065560436,9.09801043927,0.0401608839447,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  18:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/16  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.53864604588,3.53864604588
 02/16  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,8.95923488564,8.95923488564
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,51.6995865946,51.6995865946
 02/17  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,32.296983409,32.296983409
 02/17  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,14.5807507452,14.5807507452
 02/17  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.037752752226,0.037752752226
 02/17  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  12:00:00,50.0785140951,9.09801043927,0.0531145430562,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  13:00:00,50.154733641,9.09801043927,0.129334088918,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  14:00:00,50.0327664047,9.09801043927,0.00736685259199,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  18:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/17  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.630859859971,0.630859859971
 02/17  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,3.93383877116,3.93383877116
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  07:00:00,21.8414245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,50.1254713212,50.1254713212
 02/18  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,37.4406318882,37.4406318882
 02/18  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,27.9903345868,27.9903345868
 02/18  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,10.5811982059,10.5811982059
 02/18  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.0923417686,3.0923417686
 02/18  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.00457185542888,0.00457185542888
 02/18  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  18:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.149463204612,0.149463204612
 02/18  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,4.61653574114,4.61653574114
 02/18  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,9.00544931949,9.00544931949
 02/18  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,18.2760173494,18.2760173494
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,98.1914445616,98.1914445616
 02/19  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,72.8140154104,72.8140154104
 02/19  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,55.7252350184,55.7252350184
 02/19  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,45.9666892157,45.9666892157
 02/19  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,28.3897789852,28.3897789852
 02/19  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,22.2408066074,22.2408066074
 02/19  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,18.0773544002,18.0773544002
 02/19  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,15.1448338811,15.1448338811
 02/19  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,17.5882912603,17.5882912603
 02/19  18:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,38.3022902775,38.3022902775
 02/19  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,50.541596175,50.541596175
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,111.188212509,111.188212509
 02/20  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,58.3720957908,58.3720957908
 02/20  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,23.5586578169,23.5586578169
 02/20  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,5.67524186768,5.67524186768
 02/20  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  18:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/20  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,5.17549406436,5.17549406436
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,137.486775354,137.486775354
 02/21  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,102.152663342,102.152663342
 02/21  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,60.7916193994,60.7916193994
 02/21  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.433486505,12.433486505
 02/21  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  13:00:00,50.6061637822,9.09801043927,0.580764230096,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  14:00:00,53.1357599649,9.09801043927,3.11036041286,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  15:00:00,55.0011022022,9.09801043927,4.97570265015,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,56.688225475,9.09801043927,6.66282592292,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,56.221969758,9.09801043927,6.19657020596,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,52.4633055065,9.09801043927,2.4379059544,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  19:00:00,49.746849502,9.09801043927,0.081239163542,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,1.60567543954,1.60567543954
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,82.6004643716,82.6004643716
 02/22  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,47.1861352759,47.1861352759
 02/22  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,13.3953501546,13.3953501546
 02/22  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  12:00:00,50.2964759233,9.09801043927,0.271076371272,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  13:00:00,51.5295655536,9.09801043927,1.50416600149,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  14:00:00,52.0783667802,9.09801043927,2.05296722813,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  15:00:00,52.8491570507,9.09801043927,2.82375749863,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  16:00:00,52.9110602784,9.09801043927,2.88566072634,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  17:00:00,51.5919365067,9.09801043927,1.56653695462,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  18:00:00,50.4003843067,9.09801043927,0.374984754604,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/22  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/22  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,48.0262197949,48.0262197949
 02/23  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,26.8626665008,26.8626665008
 02/23  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,2.75580291889,2.75580291889
 02/23  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  11:00:00,50.2110047303,9.09801043927,0.185605178236,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  12:00:00,52.6690128965,9.09801043927,2.64361334444,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  13:00:00,55.2399504536,9.09801043927,5.21455090158,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  14:00:00,58.2336670355,9.09801043927,8.20826748347,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  15:00:00,60.1589752376,9.09801043927,10.1335756856,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  16:00:00,59.8843412174,9.09801043927,9.85894166535,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  17:00:00,57.0190662816,9.09801043927,6.99366672953,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  18:00:00,53.4638906795,9.09801043927,3.43849112745,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  19:00:00,50.3797798423,9.09801043927,0.714169503837,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,78.8138639722,78.8138639722
 02/24  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,61.1055931817,61.1055931817
 02/24  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,42.8054877437,42.8054877437
 02/24  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,15.1103811384,15.1103811384
 02/24  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.30074394663,1.30074394663
 02/24  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  15:00:00,50.2041218335,9.09801043927,0.178722281422,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  16:00:00,50.6293690839,9.09801043927,0.603969531877,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  17:00:00,50.3661963946,9.09801043927,0.340796842577,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  18:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/24  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.48689516918,3.48689516918
 02/24  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,22.8392028886,22.8392028886
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  07:00:00,21.8414245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,150.019353237,150.019353237
 02/25  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,107.486251206,107.486251206
 02/25  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,67.4943049365,67.4943049365
 02/25  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,18.0223625094,18.0223625094
 02/25  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  13:00:00,50.1511665969,9.09801043927,0.12576704488,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  14:00:00,51.1132764011,9.09801043927,1.08787684901,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  15:00:00,52.649298813,9.09801043927,2.62389926092,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,53.2674748339,9.09801043927,3.24207528184,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,52.0397562863,9.09801043927,2.01435673419,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  18:00:00,50.2872901878,9.09801043927,0.261890635783,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/25  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,12.7342285652,12.7342285652
 02/25  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,30.6523474971,30.6523474971
 02/25  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,44.7649029815,44.7649029815
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,79.3323502118,79.3323502118
 02/26  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,31.5776664696,31.5776664696
 02/26  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,4.99356203417,4.99356203417
 02/26  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  15:00:00,38.3144876573,9.09801043927,0.133877318804,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  16:00:00,38.5110981388,9.09801043927,0.330487800309,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  17:00:00,38.443464516,9.09801043927,0.262854177581,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  18:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,1.75920898237,1.75920898237
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,64.5889872215,64.5889872215
 02/27  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,41.0566695735,41.0566695735
 02/27  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,20.3599670467,20.3599670467
 02/27  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.426942107916,0.426942107916
 02/27  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  13:00:00,50.1321790019,9.09801043927,0.10677944986,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  14:00:00,50.1401500113,9.09801043927,0.11475045925,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  15:00:00,50.2905640279,9.09801043927,0.265164475875,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  16:00:00,52.0964446538,9.09801043927,2.07104510171,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  17:00:00,52.1217822903,9.09801043927,2.09638273823,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  18:00:00,50.5064906839,9.09801043927,0.481091131831,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,21.8053175214,21.8053175214
 02/28  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,10.1184145788,10.1184145788
 02/28  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,1.69881454744,1.69881454744
 02/28  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  13:00:00,50.3546065737,9.09801043927,0.329207021609,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  14:00:00,51.9627203249,9.09801043927,1.93732077283,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  15:00:00,56.9755094774,9.09801043927,6.95010992531,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  16:00:00,61.6368587209,9.09801043927,11.6114591688,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  17:00:00,59.7934310451,9.09801043927,9.768031493,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  18:00:00,54.745549549,9.09801043927,4.72014999696,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  19:00:00,50.2886212459,9.09801043927,0.623010907433,0.0,21.8919046032,7.190695296,0.0,0.0
 02/28  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/28  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,63.9596202508,63.9596202508
 03/01  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,53.4043569034,53.4043569034
 03/01  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.0170067629,43.0170067629
 03/01  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,25.5440535312,25.5440535312
 03/01  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.552521073,18.552521073
 03/01  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,8.35703857584,8.35703857584
 03/01  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.24796029505,7.24796029505
 03/01  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,8.62366609858,8.62366609858
 03/01  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.0358083585,11.0358083585
 03/01  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,10.0769262004,10.0769262004
 03/01  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,14.9897125181,14.9897125181
 03/01  18:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,25.3027186481,25.3027186481
 03/01  19:00:00,47.7514436718,9.09801043927,0.0,0.0,21.8919046032,7.190695296,33.3697403241,33.3697403241
 03/01  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,41.9908464449,41.9908464449
 03/01  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,46.1772959917,46.1772959917
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,120.927652184,120.927652184
 03/02  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,92.6170911701,92.6170911701
 03/02  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,73.790587379,73.790587379
 03/02  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,47.9353818126,47.9353818126
 03/02  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,37.2217044583,37.2217044583
 03/02  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,24.2788495038,24.2788495038
 03/02  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.7443250592,18.7443250592
 03/02  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.37579603326,9.37579603326
 03/02  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.79346448309,1.79346448309
 03/02  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.715341467762,0.715341467762
 03/02  18:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.13014126994,5.13014126994
 03/02  19:00:00,47.7514436718,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.90251464912,9.90251464912
 03/02  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,18.4000840641,18.4000840641
 03/02  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,24.7181288852,24.7181288852
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,115.055976928,115.055976928
 03/03  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,83.5201957292,83.5201957292
 03/03  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,51.3332378313,51.3332378313
 03/03  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.420773722,12.420773722
 03/03  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0962153077041,0.0962153077041
 03/03  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  13:00:00,50.0294072786,9.09801043927,0.00400772652428,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  14:00:00,50.662924977,9.09801043927,0.637525424945,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  15:00:00,52.5617366714,9.09801043927,2.53633711933,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  16:00:00,54.7476472933,9.09801043927,4.72224774127,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  17:00:00,54.7216982429,9.09801043927,4.69629869083,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  18:00:00,52.01440324,9.09801043927,1.98900368793,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  19:00:00,47.814121949,9.09801043927,0.0626782771685,0.0,21.8919046032,7.190695296,0.0,0.0
 03/03  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/03  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,2.61113171474,2.61113171474
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  07:00:00,19.9272578575,9.09801043927,0.0,0.0,1.8243253836,1.348255368,117.210179798,117.210179798
 03/04  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,89.185153686,89.185153686
 03/04  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,55.4509242852,55.4509242852
 03/04  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.84451277316,9.84451277316
 03/04  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  13:00:00,51.0442773694,9.09801043927,1.01887781738,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  14:00:00,53.2902678562,9.09801043927,3.26486830409,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  15:00:00,53.591584933,9.09801043927,3.56618538098,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  16:00:00,53.9506118742,9.09801043927,3.9252123221,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  17:00:00,53.5027114568,9.09801043927,3.47731190477,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  18:00:00,50.9333846328,9.09801043927,0.907985080694,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  19:00:00,43.2039559926,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/04  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,4.03368585329,4.03368585329
 03/04  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,19.9043653077,19.9043653077
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,44.3935166167,44.3935166167
 03/05  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,8.06447436041,8.06447436041
 03/05  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  14:00:00,38.2107548238,9.09801043927,0.0301444853105,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  15:00:00,38.6062629117,9.09801043927,0.425652573211,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  16:00:00,38.7665742128,9.09801043927,0.585963874319,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  17:00:00,38.5172308356,9.09801043927,0.336620497129,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  18:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  19:00:00,29.561492955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,28.8004639597,28.8004639597
 03/06  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,16.8274746606,16.8274746606
 03/06  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,3.49343015783,3.49343015783
 03/06  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  13:00:00,50.5422390588,9.09801043927,0.51683950677,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  14:00:00,51.1109592097,9.09801043927,1.08555965759,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  15:00:00,51.9166794094,9.09801043927,1.89127985735,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  16:00:00,53.7067780316,9.09801043927,3.68137847955,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  17:00:00,52.6594926071,9.09801043927,2.63409305508,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  18:00:00,50.91176409,9.09801043927,0.88636453795,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  19:00:00,47.8200288908,9.09801043927,0.0685852190347,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0797124529361,0.0797124529361
 03/07  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/07  10:00:00,50.1000587805,9.09801043927,0.0746592284342,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  11:00:00,51.6225415713,9.09801043927,1.59714201926,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  12:00:00,56.6358554346,9.09801043927,6.61045588254,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  13:00:00,60.8296177818,9.09801043927,10.8042182297,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  14:00:00,63.1706530125,9.09801043927,13.1452534605,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  15:00:00,62.216425881,9.09801043927,12.1910263289,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  16:00:00,60.5757153406,9.09801043927,10.5503157885,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,57.5214595524,9.09801043927,7.49606000036,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  18:00:00,54.8184652395,9.09801043927,4.79306568748,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  19:00:00,50.0213882841,9.09801043927,2.26994461232,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  20:00:00,50.0927291446,9.09801043927,0.427118806085,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  21:00:00,45.3374799876,9.09801043927,0.219357328377,0.0,18.243253836,6.291858384,0.0,0.0
