Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/08  10:00:00,50.2382817903,9.09801043927,0.212882238216,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  11:00:00,51.5813804614,9.09801043927,1.55598090937,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  12:00:00,56.9142309261,9.09801043927,6.88883137405,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  13:00:00,60.656026312,9.09801043927,10.6306267599,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,63.2895978227,9.09801043927,13.2641982706,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,64.0135097747,9.09801043927,13.9881102226,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,64.179216423,9.09801043927,14.153816871,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,61.9843494508,9.09801043927,11.9589498987,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,57.9431680082,9.09801043927,7.9177684561,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  19:00:00,52.1683326443,9.09801043927,4.41688897252,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  20:00:00,51.1487572137,9.09801043927,1.48314687519,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  21:00:00,45.7546093867,9.09801043927,0.636486727399,0.0,18.243253836,6.291858384,0.0,0.0
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/09  10:00:00,50.0422986459,9.09801043927,0.0168990938652,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  11:00:00,50.8597153105,9.09801043927,0.834315758406,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  12:00:00,54.4777532086,9.09801043927,4.45235365655,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  13:00:00,57.7456683736,9.09801043927,7.72026882148,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  14:00:00,63.3195342673,9.09801043927,13.2941347152,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  15:00:00,66.5685965305,9.09801043927,16.5431969784,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  16:00:00,67.9885899777,9.09801043927,17.9631904256,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  17:00:00,66.616808817,9.09801043927,16.591409265,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  18:00:00,63.0874077945,9.09801043927,13.0620082425,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  19:00:00,55.0993814045,9.09801043927,7.34793773266,0.0,21.8919046032,7.190695296,0.0,0.0
 03/09  20:00:00,52.2556028882,9.09801043927,2.58999254973,0.0,21.8919046032,7.190695296,0.0,0.0
 03/09  21:00:00,46.5860792525,9.09801043927,1.46795659326,0.0,18.243253836,6.291858384,0.0,0.0
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/10  10:00:00,50.7019506816,9.09801043927,0.676551129524,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  11:00:00,56.0026154647,9.09801043927,5.97721591263,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  12:00:00,64.233950682,9.09801043927,14.2085511299,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  13:00:00,66.4273095274,9.09801043927,16.4019099753,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  14:00:00,67.8221601648,9.09801043927,17.7967606127,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  15:00:00,66.5460173498,9.09801043927,16.5206177977,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  16:00:00,65.3268270129,9.09801043927,15.3014274608,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  17:00:00,62.5609635639,9.09801043927,12.5355640119,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  18:00:00,59.1217339721,9.09801043927,9.09633442007,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  19:00:00,53.0954843185,9.09801043927,5.34404064673,0.0,21.8919046032,7.190695296,0.0,0.0
 03/10  20:00:00,51.4200888183,9.09801043927,1.75447847979,0.0,21.8919046032,7.190695296,0.0,0.0
 03/10  21:00:00,45.8518783629,9.09801043927,0.733755703642,0.0,18.243253836,6.291858384,0.0,0.0
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  07:00:00,18.0130911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/11  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/11  10:00:00,38.4442863867,9.09801043927,0.263676048229,0.0,21.8919046032,7.190695296,0.0,0.0
 03/11  11:00:00,55.8005075028,9.09801043927,5.77510795073,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  12:00:00,62.783523496,9.09801043927,12.7581239439,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  13:00:00,63.4740585531,9.09801043927,13.448659001,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  14:00:00,63.6359725591,9.09801043927,13.6105730071,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  15:00:00,63.6703306323,9.09801043927,13.6449310802,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  16:00:00,62.7731603361,9.09801043927,12.747760784,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  17:00:00,60.5254049181,9.09801043927,10.5000053661,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  18:00:00,57.623241933,9.09801043927,7.59784238091,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  19:00:00,44.9193750807,9.09801043927,1.71541908814,0.0,18.243253836,6.291858384,0.0,0.0
 03/11  20:00:00,36.1994976062,9.09801043927,0.176350305378,0.0,10.9459523016,4.49418456,0.0,0.0
 03/11  21:00:00,36.149647737,9.09801043927,0.126500436178,0.0,10.9459523016,4.49418456,0.0,0.0
 03/11  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/12  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/12  10:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  11:00:00,29.2215375547,9.09801043927,0.135902574655,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  12:00:00,40.0785924039,9.09801043927,1.89798206542,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  13:00:00,40.7242953351,9.09801043927,2.54368499661,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  14:00:00,40.459071153,9.09801043927,2.27846081453,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  15:00:00,40.3717099014,9.09801043927,2.1910995629,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  16:00:00,39.9811544526,9.09801043927,1.80054411411,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  17:00:00,29.0921084919,9.09801043927,0.0064735117914,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  18:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/12  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/13  09:00:00,50.0373093494,9.09801043927,0.0119097973237,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  10:00:00,52.2296055574,9.09801043927,2.20420600534,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  11:00:00,58.5353924174,9.09801043927,8.50999286537,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  12:00:00,60.8851467031,9.09801043927,10.859747151,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  13:00:00,62.4970092193,9.09801043927,12.4716096672,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  14:00:00,64.39026787,9.09801043927,14.3648683179,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  15:00:00,65.3030737208,9.09801043927,15.2776741687,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,65.1948582111,9.09801043927,15.169458659,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,61.9141258224,9.09801043927,11.8887262704,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,46.413234177,9.09801043927,8.23262383849,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  19:00:00,52.7370647734,9.09801043927,4.98562110161,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  20:00:00,48.1330844436,9.09801043927,3.01496178431,0.0,18.243253836,6.291858384,0.0,0.0
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/14  09:00:00,50.247048148,9.09801043927,0.221648595917,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  10:00:00,51.6760464477,9.09801043927,1.65064689564,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  11:00:00,55.9259999756,9.09801043927,5.90060042354,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  12:00:00,57.8032217385,9.09801043927,7.77782218639,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  13:00:00,58.8604427922,9.09801043927,8.8350432401,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  14:00:00,59.6604706097,9.09801043927,9.63507105766,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  15:00:00,61.6412416783,9.09801043927,11.6158421262,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,61.064140169,9.09801043927,11.0387406169,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  17:00:00,58.4391320769,9.09801043927,8.41373252482,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  18:00:00,44.3515247935,9.09801043927,6.17091445501,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  19:00:00,50.6814729807,9.09801043927,2.93002930894,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  20:00:00,45.184371098,9.09801043927,0.0662484387325,0.0,18.243253836,6.291858384,0.0,0.0
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,48.5306565925,48.5306565925
 03/15  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,36.0566862037,36.0566862037
 03/15  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,25.4461035384,25.4461035384
 03/15  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.76615573715,9.76615573715
 03/15  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.30766058739,5.30766058739
 03/15  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0477950223171,0.0477950223171
 03/15  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  19:00:00,47.7514436718,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.874673958271,0.874673958271
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,76.2291595322,76.2291595322
 03/16  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,55.3356865001,55.3356865001
 03/16  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,42.2502095995,42.2502095995
 03/16  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.8690510014,20.8690510014
 03/16  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,14.5294410588,14.5294410588
 03/16  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.95946479945,3.95946479945
 03/16  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0327748991941,0.0327748991941
 03/16  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  15:00:00,50.2345390693,9.09801043927,0.209139517207,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  16:00:00,50.4947573517,9.09801043927,0.469357799673,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  17:00:00,50.3182949391,9.09801043927,0.292895386998,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  18:00:00,38.1950742948,9.09801043927,0.014463956382,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  19:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.675097726471,0.675097726471
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,87.9113698857,87.9113698857
 03/17  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,71.4352630603,71.4352630603
 03/17  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,47.3856597116,47.3856597116
 03/17  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,10.2666222919,10.2666222919
 03/17  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  11:00:00,50.0402374256,9.09801043927,0.0148378735025,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  12:00:00,51.9626193401,9.09801043927,1.93721978799,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  13:00:00,55.3882279353,9.09801043927,5.36282838322,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  14:00:00,57.4905866396,9.09801043927,7.46518708753,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  15:00:00,59.6721887003,9.09801043927,9.6467891482,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  16:00:00,59.9646459311,9.09801043927,9.93924637908,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  17:00:00,58.6112918471,9.09801043927,8.58589229508,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  18:00:00,43.9564398502,9.09801043927,5.77582951169,0.0,21.8919046032,7.190695296,0.0,0.0
 03/17  19:00:00,46.9268236017,9.09801043927,1.08954659657,0.0,21.8919046032,7.190695296,0.0,0.0
 03/17  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,72.0188079662,72.0188079662
 03/18  07:00:00,19.2715052758,9.09801043927,0.0,0.0,3.6486507672,2.696510736,59.1847743566,59.1847743566
 03/18  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,33.8271153007,33.8271153007
 03/18  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.896588079289,0.896588079289
 03/18  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  11:00:00,51.4606333006,9.09801043927,1.43523374856,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  12:00:00,56.6174576497,9.09801043927,6.59205809762,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  13:00:00,59.4297673082,9.09801043927,9.40436775613,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  14:00:00,60.8198260247,9.09801043927,10.7944264727,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  15:00:00,61.6216936831,9.09801043927,11.596294131,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  16:00:00,61.5230228894,9.09801043927,11.4976233374,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  17:00:00,58.6106427643,9.09801043927,8.58524321226,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  18:00:00,35.7811331781,9.09801043927,2.14801051887,0.0,18.243253836,6.291858384,0.0,0.0
 03/18  19:00:00,32.2613368251,9.09801043927,0.0665228575359,0.0,10.9459523016,4.49418456,0.0,0.0
 03/18  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/18  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,56.0181159601,56.0181159601
 03/19  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,13.950649376,13.950649376
 03/19  10:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  12:00:00,38.341926976,9.09801043927,0.161316637515,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  13:00:00,39.6910083704,9.09801043927,1.51039803195,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  14:00:00,40.1135305143,9.09801043927,1.93292017587,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  15:00:00,40.105677146,9.09801043927,1.92506680754,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  16:00:00,40.9295018654,9.09801043927,2.74889152693,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  17:00:00,29.5521288369,9.09801043927,0.466493856826,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  18:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/19  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,127.222665254,127.222665254
 03/20  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,102.171102502,102.171102502
 03/20  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,70.2401405256,70.2401405256
 03/20  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,31.3951774977,31.3951774977
 03/20  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,13.1353091681,13.1353091681
 03/20  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.30466488949,0.30466488949
 03/20  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  14:00:00,50.0388347743,9.09801043927,0.0134352222547,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  15:00:00,50.8159685412,9.09801043927,0.790568989178,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  16:00:00,51.7312955995,9.09801043927,1.70589604746,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  17:00:00,51.3896041986,9.09801043927,1.36420464655,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  18:00:00,38.4128781051,9.09801043927,0.232267766617,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  19:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,2.16523619307,2.16523619307
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,119.194599819,119.194599819
 03/21  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,91.5637484842,91.5637484842
 03/21  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,51.8191563244,51.8191563244
 03/21  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.3487144621,7.3487144621
 03/21  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  12:00:00,50.1959503832,9.09801043927,0.170550831179,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  13:00:00,51.6734191886,9.09801043927,1.64801963652,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  14:00:00,53.0492549167,9.09801043927,3.02385536461,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  15:00:00,54.2806931719,9.09801043927,4.25529361987,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  16:00:00,53.2061910628,9.09801043927,3.18079151072,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  17:00:00,51.723346235,9.09801043927,1.69794668291,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  18:00:00,38.7374673482,9.09801043927,0.556857009725,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  19:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,39.5970673555,39.5970673555
 03/22  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,28.3817394174,28.3817394174
 03/22  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,6.40495652624,6.40495652624
 03/22  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  10:00:00,50.0343525409,9.09801043927,0.00895298887565,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  11:00:00,52.4642879589,9.09801043927,2.43888840679,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  12:00:00,56.5859646104,9.09801043927,6.56056505835,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  13:00:00,58.0906910478,9.09801043927,8.06529149576,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  14:00:00,59.1259248922,9.09801043927,9.10052534012,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  15:00:00,60.1004189115,9.09801043927,10.0750193595,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  16:00:00,59.1295310154,9.09801043927,9.10413146337,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  17:00:00,56.4865164133,9.09801043927,6.46111686119,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  18:00:00,41.7438234959,9.09801043927,3.56321315739,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  19:00:00,46.3163977279,9.09801043927,0.479120722813,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,33.4893070535,33.4893070535
 03/23  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,16.2207599658,16.2207599658
 03/23  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,1.69196401777,1.69196401777
 03/23  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  11:00:00,51.0266507102,9.09801043927,1.00125115813,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  12:00:00,55.2950932823,9.09801043927,5.26969373022,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  13:00:00,56.9104410279,9.09801043927,6.88504147579,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  14:00:00,59.7932190199,9.09801043927,9.76781946785,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,61.8636750388,9.09801043927,11.8382754867,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,60.9394303374,9.09801043927,10.9140307853,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,59.002064175,9.09801043927,8.97666462289,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,43.9348040116,9.09801043927,5.75419367318,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,46.913086044,9.09801043927,1.07580903882,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  20:00:00,45.1274113558,9.09801043927,0.00928869656153,0.0,18.243253836,6.291858384,0.0,0.0
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/24  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  10:00:00,51.7247258317,9.09801043927,1.69932627964,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  11:00:00,56.2397309931,9.09801043927,6.21433144099,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  12:00:00,58.8526802844,9.09801043927,8.82728073234,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  13:00:00,62.7106718407,9.09801043927,12.6852722887,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,65.8341730969,9.09801043927,15.8087735448,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,65.6226410166,9.09801043927,15.5972414645,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,63.4669085231,9.09801043927,13.4415089711,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,61.5217577164,9.09801043927,11.4963581643,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,46.6950616751,9.09801043927,8.5144513366,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,48.6767337578,9.09801043927,2.83945675268,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  20:00:00,45.2661815961,9.09801043927,0.148058936823,0.0,18.243253836,6.291858384,0.0,0.0
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,32.4651041279,32.4651041279
 03/25  07:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,30.5514536237,30.5514536237
 03/25  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,23.2360698618,23.2360698618
 03/25  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.52897138132,3.52897138132
 03/25  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  12:00:00,51.8375899805,9.09801043927,1.8121904284,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  13:00:00,56.2805311454,9.09801043927,6.25513159334,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  14:00:00,58.3183762353,9.09801043927,8.29297668324,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,61.8238617885,9.09801043927,11.7984622364,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,64.3166821086,9.09801043927,14.2912825565,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,61.874600099,9.09801043927,11.849200547,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  18:00:00,38.7607087799,9.09801043927,5.12758612059,0.0,18.243253836,6.291858384,0.0,0.0
 03/25  19:00:00,33.3641698421,9.09801043927,1.16935587454,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  20:00:00,36.101398776,9.09801043927,0.078251475182,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,53.94207358,53.94207358
 03/26  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,35.0801048569,35.0801048569
 03/26  10:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,8.96140882083,8.96140882083
 03/26  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  12:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  13:00:00,38.2032291524,9.09801043927,0.0226188139266,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  14:00:00,38.3147335117,9.09801043927,0.13412317325,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  15:00:00,39.0152555302,9.09801043927,0.834645191757,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  16:00:00,40.1253899183,9.09801043927,1.94477957979,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  17:00:00,29.3197401725,9.09801043927,0.234105192405,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  18:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/26  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,63.6947167135,63.6947167135
 03/27  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,50.7496932124,50.7496932124
 03/27  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,38.4077537411,38.4077537411
 03/27  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.3343078537,18.3343078537
 03/27  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,8.162604325,8.162604325
 03/27  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0682342348625,0.0682342348625
 03/27  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  14:00:00,50.2135294121,9.09801043927,0.188129860052,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,50.7080114904,9.09801043927,0.682611938333,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,51.1889547539,9.09801043927,1.1635552018,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,50.7262479249,9.09801043927,0.700848372878,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,38.2195799995,9.09801043927,0.0389696610194,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,6.85197404491,6.85197404491
 03/28  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.452148566371,0.452148566371
 03/28  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/28  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  10:00:00,50.1182358196,9.09801043927,0.0928362674988,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  11:00:00,50.7209515402,9.09801043927,0.695551988166,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  12:00:00,50.6458427122,9.09801043927,0.620443160147,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  13:00:00,50.6846937295,9.09801043927,0.659294177387,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  14:00:00,51.1442324055,9.09801043927,1.11883285346,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  15:00:00,51.7533699699,9.09801043927,1.7279704178,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  16:00:00,51.0443136726,9.09801043927,1.01891412054,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  17:00:00,50.784499388,9.09801043927,0.759099835886,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  18:00:00,38.631210669,9.09801043927,0.450600330556,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  19:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/29  09:00:00,50.1482740316,9.09801043927,0.122874479495,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  10:00:00,51.3577530531,9.09801043927,1.33235350101,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  11:00:00,54.9907025281,9.09801043927,4.96530297608,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  12:00:00,56.631885859,9.09801043927,6.6064863069,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  13:00:00,58.9772489219,9.09801043927,8.95184936983,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  14:00:00,60.649803924,9.09801043927,10.6244043719,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  15:00:00,60.6603292547,9.09801043927,10.6349297026,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  16:00:00,58.3297350259,9.09801043927,8.30433547388,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  17:00:00,55.7237041085,9.09801043927,5.69830455645,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  18:00:00,39.0326430264,9.09801043927,0.852032687943,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  19:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,13.1078062017,13.1078062017
 03/30  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,7.97606639391,7.97606639391
