Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/30  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.932068000779,0.932068000779
 03/30  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  11:00:00,51.0056781722,9.09801043927,0.980278620169,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  12:00:00,52.9688742492,9.09801043927,2.94347469718,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  13:00:00,53.9033427101,9.09801043927,3.87794315804,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  14:00:00,51.8322358202,9.09801043927,1.80683626809,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  15:00:00,52.6069985435,9.09801043927,2.58159899146,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  16:00:00,54.7276756723,9.09801043927,4.70227612026,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  17:00:00,53.8805222533,9.09801043927,3.85512270127,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  18:00:00,40.8374775713,9.09801043927,2.6568672328,0.0,21.8919046032,7.190695296,0.0,0.0
 03/30  19:00:00,46.1089727972,9.09801043927,0.271695792083,0.0,21.8919046032,7.190695296,0.0,0.0
 03/30  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,23.3078366985,23.3078366985
 03/31  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,14.405809506,14.405809506
 03/31  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,2.79722308437,2.79722308437
 03/31  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  10:00:00,50.0448230968,9.09801043927,0.0194235447472,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  11:00:00,53.4415690585,9.09801043927,3.41616950646,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  12:00:00,60.6589731652,9.09801043927,10.6335736132,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  13:00:00,63.9725366523,9.09801043927,13.9471371002,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  14:00:00,67.2756014512,9.09801043927,17.2502018991,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  15:00:00,70.0002106094,9.09801043927,19.9748110573,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  16:00:00,68.7815874965,9.09801043927,18.7561879444,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  17:00:00,66.1340208642,9.09801043927,16.1086213121,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  18:00:00,49.4472568737,9.09801043927,11.2666465353,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  19:00:00,51.112616991,9.09801043927,5.27533998588,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  20:00:00,46.3298900623,9.09801043927,1.21176740303,0.0,18.243253836,6.291858384,0.0,0.0
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,40.3243075517,40.3243075517
 04/01  07:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,26.0852836312,26.0852836312
 04/01  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,4.50817618636,4.50817618636
 04/01  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/01  10:00:00,50.1133774798,9.09801043927,0.0879779277244,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  11:00:00,52.4937948888,9.09801043927,2.46839533671,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  12:00:00,54.6102855354,9.09801043927,4.58488598334,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  13:00:00,57.1460114593,9.09801043927,7.1206119072,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,57.9028485246,9.09801043927,7.87744897258,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,59.307486909,9.09801043927,9.28208735695,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,58.8529521569,9.09801043927,8.82755260486,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,56.9275081532,9.09801043927,6.90210860116,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,35.7752849703,9.09801043927,2.14216231102,0.0,18.243253836,6.291858384,0.0,0.0
 04/01  19:00:00,30.4018402217,9.09801043927,0.121192920835,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.122136027489,0.122136027489
 04/02  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/02  10:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  11:00:00,30.1020320329,9.09801043927,1.01639705284,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  12:00:00,44.0422077655,9.09801043927,5.86159742701,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  13:00:00,45.8872370597,9.09801043927,7.70662672124,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  14:00:00,46.5926558056,9.09801043927,8.41204546718,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,46.5427377259,9.09801043927,8.36212738748,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,45.8768967604,9.09801043927,7.69628642198,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,32.6055879887,9.09801043927,3.5199530086,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,20.3053990818,9.09801043927,0.314739460144,0.0,7.2973015344,3.595347648,0.0,0.0
 04/02  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.148422021589,0.148422021589
 04/03  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  09:00:00,50.182210112,9.09801043927,0.15681055991,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  10:00:00,54.1648690718,9.09801043927,4.13946951977,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  11:00:00,62.0649436287,9.09801043927,12.0395440766,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  12:00:00,65.5289092522,9.09801043927,15.5035097001,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,68.1932822404,9.09801043927,18.1678826883,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,69.7041052674,9.09801043927,19.6787057153,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,69.5436236549,9.09801043927,19.5182241029,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,67.8699885591,9.09801043927,17.844589007,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,64.8689284281,9.09801043927,14.843528876,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,49.7246945403,9.09801043927,11.5440842019,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,51.741907526,9.09801043927,7.81879718756,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,50.0856389428,9.09801043927,4.96751628355,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  08:00:00,33.6740477667,9.09801043927,0.040925107476,0.0,18.243253836,6.291858384,0.0,0.0
 04/04  09:00:00,55.6940392194,9.09801043927,5.66863966734,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  10:00:00,59.7409625632,9.09801043927,9.71556301116,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  11:00:00,65.2241842925,9.09801043927,15.1987847404,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,68.744939713,9.09801043927,18.7195401609,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,69.7888146723,9.09801043927,19.7634151202,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,70.2784760843,9.09801043927,20.2530765323,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,72.3366498672,9.09801043927,22.3112503151,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,71.1366818989,9.09801043927,21.1112823468,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,68.3209674657,9.09801043927,18.2955679136,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,53.2991021037,9.09801043927,15.1184917652,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,54.5452614442,9.09801043927,10.6221511058,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,52.4866100067,9.09801043927,7.36848734747,0.0,18.243253836,6.291858384,0.0,0.0
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  08:00:00,33.6400489372,9.09801043927,0.00692627793944,0.0,18.243253836,6.291858384,0.0,0.0
 04/05  09:00:00,54.2159686109,9.09801043927,4.1905690588,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  10:00:00,59.8671689674,9.09801043927,9.84176941536,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  11:00:00,67.4927664076,9.09801043927,17.4673668555,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  12:00:00,70.4673120885,9.09801043927,20.4419125365,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  13:00:00,70.3604546014,9.09801043927,20.3350550494,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  14:00:00,70.6259046295,9.09801043927,20.6005050774,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,75.0442406518,9.09801043927,25.0188410998,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,76.9102455371,9.09801043927,26.884845985,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,75.2072498333,9.09801043927,25.1818502812,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,57.5556857218,9.09801043927,19.3750753834,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  19:00:00,56.5170411683,9.09801043927,12.5939308298,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  20:00:00,53.230244851,9.09801043927,8.11212219171,0.0,18.243253836,6.291858384,0.0,0.0
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  08:00:00,34.7976022486,9.09801043927,1.16447958935,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  09:00:00,57.7483537193,9.09801043927,7.72295416726,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  10:00:00,60.0861462939,9.09801043927,10.0607467418,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  11:00:00,62.9501251109,9.09801043927,12.9247255589,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  12:00:00,65.2552266525,9.09801043927,15.2298271004,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  13:00:00,66.4105345712,9.09801043927,16.3851350191,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,67.8182089975,9.09801043927,17.7928094454,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,69.2419141269,9.09801043927,19.2165145749,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,68.5130782311,9.09801043927,18.487678679,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,66.4576946495,9.09801043927,16.4322950974,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,51.6951908781,9.09801043927,13.5145805396,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,54.5994629209,9.09801043927,10.6763525824,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,54.2289443904,9.09801043927,9.11082173117,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  08:00:00,34.4191391583,9.09801043927,0.786016498986,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  09:00:00,59.2301221038,9.09801043927,9.20472255169,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  10:00:00,61.8886622276,9.09801043927,11.8632626755,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  11:00:00,63.4827471298,9.09801043927,13.4573475778,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,63.5744692649,9.09801043927,13.5490697128,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,63.1477492873,9.09801043927,13.1223497353,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,59.57059366,9.09801043927,9.54519410789,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,58.207573115,9.09801043927,8.1821735629,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,58.2087462084,9.09801043927,8.18334665633,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,56.8138018625,9.09801043927,6.78840231042,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,43.0812822748,9.09801043927,4.90067193638,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,45.9271153549,9.09801043927,2.0040050164,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,46.0581103587,9.09801043927,0.939987699393,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/08  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  11:00:00,50.2177974032,9.09801043927,0.192397851096,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,51.9144004232,9.09801043927,1.88900087114,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,53.591685711,9.09801043927,3.56628615892,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,55.182156165,9.09801043927,5.15675661292,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,56.4425367151,9.09801043927,6.41713716299,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,58.0792435353,9.09801043927,8.05384398322,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,57.0769971627,9.09801043927,7.05159761062,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,35.2760948447,9.09801043927,1.64297218546,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,30.3413359236,9.09801043927,0.0606886227539,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,100.01588131,100.01588131
 04/09  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,70.010989053,70.010989053
 04/09  10:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,44.8367493158,44.8367493158
 04/09  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,26.2725707307,26.2725707307
 04/09  12:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.01769784589,3.01769784589
 04/09  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,113.864698146,113.864698146
 04/10  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,82.5732208701,82.5732208701
 04/10  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,49.4335283797,49.4335283797
 04/10  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.74452531812,9.74452531812
 04/10  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  12:00:00,50.1925647379,9.09801043927,0.167165185801,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  13:00:00,52.7430684118,9.09801043927,2.7176688597,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,56.786510025,9.09801043927,6.76111047298,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,59.9251339738,9.09801043927,9.89973442175,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,60.4320096267,9.09801043927,10.4066100746,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,58.4717351466,9.09801043927,8.44633559449,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,43.9664836494,9.09801043927,5.7858733109,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,45.4931611505,9.09801043927,1.57005081206,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  20:00:00,45.1289844132,9.09801043927,0.0108617538934,0.0,18.243253836,6.291858384,0.0,0.0
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,52.248222329,52.248222329
 04/11  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,37.6230326399,37.6230326399
 04/11  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,15.7436311324,15.7436311324
 04/11  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0401378157365,0.0401378157365
 04/11  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  11:00:00,50.3860706386,9.09801043927,0.360671086549,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  12:00:00,52.1307030729,9.09801043927,2.10530352081,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  13:00:00,54.0737158399,9.09801043927,4.04831628788,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  14:00:00,55.1295951894,9.09801043927,5.10419563731,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,56.7717525088,9.09801043927,6.7463529567,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,57.2960364414,9.09801043927,7.27063688936,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,56.2670957828,9.09801043927,6.2416962307,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,41.728616116,9.09801043927,3.54800577749,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,44.4052622467,9.09801043927,0.482151908252,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,54.151623575,54.151623575
 04/12  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,38.8546315002,38.8546315002
 04/12  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,9.57506136098,9.57506136098
 04/12  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  10:00:00,50.4033115305,9.09801043927,0.377911978434,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  11:00:00,55.71033134,9.09801043927,5.68493178791,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  12:00:00,60.3366331207,9.09801043927,10.3112335686,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  13:00:00,64.0174451265,9.09801043927,13.9920455744,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,66.127124817,9.09801043927,16.1017252649,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,68.0507768592,9.09801043927,18.0253773071,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,67.6091806575,9.09801043927,17.5837811054,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,64.2844389219,9.09801043927,14.2590393699,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,48.1915664551,9.09801043927,10.0109561166,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,48.3720670666,9.09801043927,4.44895672812,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,45.727650221,9.09801043927,0.609527561687,0.0,18.243253836,6.291858384,0.0,0.0
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,35.0188580908,35.0188580908
 04/13  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,25.5871483928,25.5871483928
 04/13  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,2.56199099793,2.56199099793
 04/13  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  10:00:00,51.5933523935,9.09801043927,1.56795284148,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  11:00:00,59.2028645601,9.09801043927,9.17746500808,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,63.7952587245,9.09801043927,13.7698591724,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,67.6851294434,9.09801043927,17.6597298913,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,69.3247687027,9.09801043927,19.2993691506,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,69.7031752977,9.09801043927,19.6777757456,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,69.2833153992,9.09801043927,19.2579158471,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,66.9117180508,9.09801043927,16.8863184988,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,50.8830672152,9.09801043927,12.7024568767,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,49.3860667252,9.09801043927,5.46295638668,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,45.8087744253,9.09801043927,0.690651766033,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,23.7647669538,23.7647669538
 04/14  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,18.3342330422,18.3342330422
 04/14  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.829273747127,0.829273747127
 04/14  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  10:00:00,52.3382414858,9.09801043927,2.31284193373,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  11:00:00,59.4907144328,9.09801043927,9.46531488076,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  12:00:00,63.505725487,9.09801043927,13.4803259349,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,66.1009660838,9.09801043927,16.0755665317,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,67.6129491006,9.09801043927,17.5875495485,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,69.2809903221,9.09801043927,19.2555907701,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,68.1588731973,9.09801043927,18.1334736452,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,65.3076694619,9.09801043927,15.2822699099,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,49.7038744868,9.09801043927,11.5232641483,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,50.2703749189,9.09801043927,6.34726458043,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  20:00:00,46.8699074625,9.09801043927,1.75178480319,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,21.8414245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.596261651243,0.596261651243
 04/15  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0122276477906,0.0122276477906
 04/15  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  09:00:00,38.3593470944,9.09801043927,0.178736755893,0.0,21.8919046032,7.190695296,0.0,0.0
 04/15  10:00:00,56.20282491,9.09801043927,6.17742535789,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  11:00:00,61.7628284171,9.09801043927,11.7374288651,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  12:00:00,64.4772877371,9.09801043927,14.4518881851,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  13:00:00,65.876741476,9.09801043927,15.851341924,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,67.9680543619,9.09801043927,17.9426548098,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,69.5883281621,9.09801043927,19.56292861,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,68.9164294556,9.09801043927,18.8910299035,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,65.8960132313,9.09801043927,15.8706136792,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,43.4073542555,9.09801043927,9.7742315962,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,35.4047922172,9.09801043927,5.1241449163,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,37.7766982041,9.09801043927,1.75355090324,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  21:00:00,26.9431350767,9.09801043927,0.0149631342252,0.0,3.6486507672,2.696510736,0.0,0.0
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/16  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/16  10:00:00,30.0834996712,9.09801043927,0.997864691111,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  11:00:00,32.7614634726,9.09801043927,3.67582849258,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  12:00:00,45.2991367973,9.09801043927,7.11852645887,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  13:00:00,46.2488952218,9.09801043927,8.06828488338,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  14:00:00,46.5552062581,9.09801043927,8.3745959196,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  15:00:00,46.6240934604,9.09801043927,8.44348312197,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  16:00:00,46.2092791437,9.09801043927,8.02866880527,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  17:00:00,33.7613659283,9.09801043927,4.67573094826,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  18:00:00,22.2379163891,9.09801043927,2.24725676744,0.0,7.2973015344,3.595347648,0.0,0.0
 04/16  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  08:00:00,33.7665400947,9.09801043927,0.133417435482,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  09:00:00,58.329725914,9.09801043927,8.30432636196,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  10:00:00,64.1174251106,9.09801043927,14.0920255585,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  11:00:00,69.3302275146,9.09801043927,19.3048279625,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  12:00:00,73.1528303057,9.09801043927,23.1274307536,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  13:00:00,76.8352135066,9.09801043927,26.8098139545,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  14:00:00,80.2468970598,9.09801043927,30.2214975078,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,83.0210943081,9.09801043927,32.995694756,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,83.6687038094,9.09801043927,33.6433042573,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,81.0820777206,9.09801043927,31.0566781685,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,63.6414655456,9.09801043927,25.4608552072,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,62.0164672545,9.09801043927,18.093356916,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,58.1452101431,9.09801043927,13.0270874838,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  09:00:00,56.3125185395,9.09801043927,6.28711898745,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  10:00:00,63.0741928233,9.09801043927,13.0487932713,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  11:00:00,68.7109152051,9.09801043927,18.685515653,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,72.2228848795,9.09801043927,22.1974853274,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,74.3194959499,9.09801043927,24.2940963979,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,75.3096488249,9.09801043927,25.2842492728,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,74.9092824848,9.09801043927,24.8838829327,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,73.6885520764,9.09801043927,23.6631525243,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,70.0921998153,9.09801043927,20.0668002633,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,54.0640514782,9.09801043927,15.8834411398,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,53.3199248118,9.09801043927,11.31098114,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,52.1505521541,9.09801043927,7.03242949487,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  08:00:00,33.9201642444,9.09801043927,0.287041585171,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  09:00:00,56.2761880393,9.09801043927,6.25078848726,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  10:00:00,59.2890035926,9.09801043927,9.26360404056,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  11:00:00,63.4575853402,9.09801043927,13.4321857881,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,67.3438385612,9.09801043927,17.3184390092,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,69.6177342993,9.09801043927,19.5923347473,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,69.9045089781,9.09801043927,19.8791094261,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,70.0929597047,9.09801043927,20.0675601527,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,68.8059719797,9.09801043927,18.7805724277,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,66.7710489488,9.09801043927,16.7456493968,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,52.2363803877,9.09801043927,14.0557700492,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,52.6083405663,9.09801043927,10.5993968945,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,53.9175886358,9.09801043927,8.79946597649,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  08:00:00,34.5229789138,9.09801043927,0.889856254532,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  09:00:00,58.8669459729,9.09801043927,8.84154642082,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  10:00:00,61.3251916344,9.09801043927,11.2997920823,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  11:00:00,65.4459222113,9.09801043927,15.4205226592,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  12:00:00,66.7892751598,9.09801043927,16.7638756077,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,66.5053820221,9.09801043927,16.4799824701,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,65.1876602484,9.09801043927,15.1622606963,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,64.3118226775,9.09801043927,14.2864231254,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,63.0362741469,9.09801043927,13.0108745948,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,59.9203426581,9.09801043927,9.89494310601,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,45.3202064514,9.09801043927,7.13959611294,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,45.5890228476,9.09801043927,3.58007917578,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,45.9013128619,9.09801043927,0.783190202659,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  09:00:00,50.2054007283,9.09801043927,0.180001176237,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  10:00:00,52.2628320549,9.09801043927,2.23743250284,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  11:00:00,57.0495389498,9.09801043927,7.02413939774,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  12:00:00,60.8177268179,9.09801043927,10.7923272659,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,64.7605441064,9.09801043927,14.7351445543,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,67.2932233215,9.09801043927,17.2678237694,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,70.1244287076,9.09801043927,20.0990291556,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,71.8780240062,9.09801043927,21.8526244541,0.0,32.8378569048,8.089532208,0.0,0.0
