Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  17:00:00,71.4833905002,9.09801043927,21.4579909481,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,56.3006937187,9.09801043927,18.1200833803,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,54.5540944012,9.09801043927,12.5451507294,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,52.7591173214,9.09801043927,7.64099466216,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,19.9272578575,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/22  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  09:00:00,39.8802132867,9.09801043927,1.69960294826,0.0,21.8919046032,7.190695296,0.0,0.0
 04/22  10:00:00,56.9612506806,9.09801043927,6.93585112858,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  11:00:00,61.3799207685,9.09801043927,11.3545212164,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,61.8434431334,9.09801043927,11.8180435813,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,61.3141628512,9.09801043927,11.2887632991,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,58.9656792496,9.09801043927,8.94027969752,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,60.5269936031,9.09801043927,10.501594051,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,61.1480352776,9.09801043927,11.1226357256,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,58.7209581228,9.09801043927,8.69555857069,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,37.024226586,9.09801043927,3.39110392674,0.0,18.243253836,6.291858384,0.0,0.0
 04/22  19:00:00,28.9328298139,9.09801043927,0.566349179674,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  20:00:00,36.0625959983,9.09801043927,0.039448697414,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/23  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/23  10:00:00,29.4982804473,9.09801043927,0.412645467236,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  11:00:00,32.9931483793,9.09801043927,3.90751339928,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  12:00:00,48.4230781592,9.09801043927,10.2424678207,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  13:00:00,50.6729640641,9.09801043927,12.4923537257,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  14:00:00,51.0838202064,9.09801043927,12.9032098679,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  15:00:00,50.4256995139,9.09801043927,12.2450891755,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,49.2161841014,9.09801043927,11.0355737629,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  17:00:00,36.6657664575,9.09801043927,7.58013147745,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  18:00:00,25.0156568601,9.09801043927,5.02499723846,0.0,7.2973015344,3.595347648,0.0,0.0
 04/23  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  07:00:00,20.0193997179,9.09801043927,0.0287400961847,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  08:00:00,36.7152429116,9.09801043927,3.08212025235,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  09:00:00,59.3814037668,9.09801043927,9.35600421476,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  10:00:00,60.3840410209,9.09801043927,10.3586414688,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  11:00:00,62.8562639673,9.09801043927,12.8308644153,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  12:00:00,69.2803317115,9.09801043927,19.2549321594,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  13:00:00,75.0618390285,9.09801043927,25.0364394764,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,76.3123828738,9.09801043927,26.2869833217,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,75.9819360625,9.09801043927,25.9565365104,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,72.8551685085,9.09801043927,22.8297689565,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,69.176631891,9.09801043927,19.151232339,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,54.1949632768,9.09801043927,16.0143529384,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,54.8203651313,9.09801043927,12.8114214595,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  20:00:00,56.2859887244,9.09801043927,11.1678660651,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  07:00:00,20.0966261583,9.09801043927,0.105966536618,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  08:00:00,36.7564153006,9.09801043927,3.12329264134,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  09:00:00,60.7684093752,9.09801043927,10.7430098232,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  10:00:00,65.5167075156,9.09801043927,15.4913079635,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  11:00:00,70.6133943423,9.09801043927,20.5879947902,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  12:00:00,74.6886421616,9.09801043927,24.6632426096,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  13:00:00,78.0660932993,9.09801043927,28.0406937472,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,80.662848007,9.09801043927,30.637448455,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,82.1845436555,9.09801043927,32.1591441034,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,81.1515956052,9.09801043927,31.1261960531,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,77.8190069624,9.09801043927,27.7936074103,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,61.451201046,9.09801043927,23.2705907075,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,59.0175351733,9.09801043927,17.0085915015,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  20:00:00,56.1955532367,9.09801043927,11.0774305774,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,2.5097374661,2.5097374661
 04/26  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.12340808099,0.12340808099
 04/26  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  09:00:00,50.9228361428,9.09801043927,0.897436590683,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  10:00:00,55.3489315893,9.09801043927,5.32353203722,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,61.4368730391,9.09801043927,11.4114734871,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,65.1265450632,9.09801043927,15.1011455111,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,68.5568693859,9.09801043927,18.5314698338,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,72.0483430255,9.09801043927,22.0229434734,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,74.9324707617,9.09801043927,24.9070712097,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,76.1597780741,9.09801043927,26.1343785221,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,75.773465937,9.09801043927,25.7480663849,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,61.4319294106,9.09801043927,23.2513190722,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,57.4977052144,9.09801043927,15.4887615426,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,53.6389972427,9.09801043927,8.52087458344,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0456583669985,0.0456583669985
 04/27  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  09:00:00,52.3559077654,9.09801043927,2.33050821336,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  10:00:00,59.2853249269,9.09801043927,9.2599253748,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  11:00:00,64.8081387048,9.09801043927,14.7827391528,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  12:00:00,68.1061533565,9.09801043927,18.0807538044,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,71.2657477773,9.09801043927,21.2403482252,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,73.2297333834,9.09801043927,23.2043338313,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,74.0908229145,9.09801043927,24.0654233625,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,73.4532977781,9.09801043927,23.427898226,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,72.4396382804,9.09801043927,22.4142387283,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,56.854551557,9.09801043927,18.6739412185,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,53.6962480096,9.09801043927,11.6873043378,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,51.5146609919,9.09801043927,6.39653833262,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.233405213718,0.233405213718
 04/28  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  09:00:00,53.4200203159,9.09801043927,3.39462076387,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  10:00:00,59.7739349513,9.09801043927,9.7485353992,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  11:00:00,63.1012228798,9.09801043927,13.0758233278,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  12:00:00,64.9491762141,9.09801043927,14.923776662,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  13:00:00,66.9958119119,9.09801043927,16.9704123598,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  14:00:00,69.6896067229,9.09801043927,19.6642071708,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,72.6787335782,9.09801043927,22.6533340261,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,73.1116961833,9.09801043927,23.0862966313,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,71.3079751437,9.09801043927,21.2825755916,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,55.6833470079,9.09801043927,17.5027366695,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,53.9330499538,9.09801043927,11.924106282,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  20:00:00,52.098698577,9.09801043927,6.98057591773,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,18.0130911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/29  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  09:00:00,42.3437245013,9.09801043927,4.16311416287,0.0,21.8919046032,7.190695296,0.0,0.0
 04/29  10:00:00,62.7602579896,9.09801043927,12.7348584375,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  11:00:00,68.8245874151,9.09801043927,18.799187863,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  12:00:00,72.6275206274,9.09801043927,22.6021210754,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,75.5004487634,9.09801043927,25.4750492113,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,76.1326264406,9.09801043927,26.1072268885,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,76.1517938676,9.09801043927,26.1263943156,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,75.6110876304,9.09801043927,25.5856880783,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,72.2043782432,9.09801043927,22.1789786911,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,48.8802746551,9.09801043927,15.2471519959,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,39.0805351601,9.09801043927,10.7140545259,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,43.4983164626,9.09801043927,7.47516916173,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  21:00:00,30.6154147866,9.09801043927,3.68724284412,0.0,3.6486507672,2.696510736,0.0,0.0
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/30  09:00:00,16.0827931057,9.09801043927,0.639621163227,0.0,3.6486507672,2.696510736,0.0,0.0
 04/30  10:00:00,37.5587935461,9.09801043927,8.47315856604,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  11:00:00,42.0093733953,9.09801043927,12.9237384153,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  12:00:00,56.7518301145,9.09801043927,18.5712197761,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,59.1002306472,9.09801043927,20.9196203087,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,60.1206568301,9.09801043927,21.9400464916,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,61.3458470776,9.09801043927,23.1652367391,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,61.1458622733,9.09801043927,22.9652519348,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,49.2056368782,9.09801043927,20.1200018981,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,36.0195483193,9.09801043927,16.0288886977,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  09:00:00,55.9157872638,9.09801043927,5.89038771174,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  10:00:00,61.4912568695,9.09801043927,11.4658573175,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  11:00:00,67.647160218,9.09801043927,17.6217606659,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,72.4651231455,9.09801043927,22.4397235934,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,74.5348325725,9.09801043927,24.5094330204,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,73.9992782955,9.09801043927,23.9738787434,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,73.2534248583,9.09801043927,23.2280253062,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,71.0963038499,9.09801043927,21.0709042979,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,67.7070008077,9.09801043927,17.6816012556,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,51.9594465402,9.09801043927,13.7788362017,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,51.767494188,9.09801043927,9.75855051623,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,52.2068777087,9.09801043927,7.08875504942,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  08:00:00,33.8891650354,9.09801043927,0.25604237613,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  09:00:00,57.4971414204,9.09801043927,7.47174186836,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  10:00:00,62.7003700797,9.09801043927,12.6749705276,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  11:00:00,69.6832814295,9.09801043927,19.6578818774,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  12:00:00,75.3997730245,9.09801043927,25.3743734724,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  13:00:00,78.8888420218,9.09801043927,28.8634424698,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,80.3229488863,9.09801043927,30.2975493342,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,81.796965978,9.09801043927,31.771566426,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,81.2255718183,9.09801043927,31.2001722663,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,79.6360070633,9.09801043927,29.6106075112,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,65.8540678518,9.09801043927,27.6734575134,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,65.0486592074,9.09801043927,23.0397155356,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,62.6718381053,9.09801043927,17.553715446,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  08:00:00,33.8623710912,9.09801043927,0.229248431928,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  09:00:00,58.1271575912,9.09801043927,8.10175803915,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  10:00:00,62.894960637,9.09801043927,12.869561085,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,67.8747488459,9.09801043927,17.8493492938,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,71.7384201864,9.09801043927,21.7130206344,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,74.5269011481,9.09801043927,24.5015015961,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,76.1606763507,9.09801043927,26.1352767987,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,78.0327906477,9.09801043927,28.0073910956,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,77.2106458536,9.09801043927,27.1852463015,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,74.2677713824,9.09801043927,24.2423718304,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,59.0486825268,9.09801043927,20.8680721883,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,58.4343066259,9.09801043927,16.4253629541,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,57.4677131258,9.09801043927,12.3495904665,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  08:00:00,34.7834176987,9.09801043927,1.15029503944,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  09:00:00,59.453580474,9.09801043927,9.4281809219,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  10:00:00,63.4166097376,9.09801043927,13.3912101855,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  11:00:00,67.7029818633,9.09801043927,17.6775823112,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,70.6093203,9.09801043927,20.583920748,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,72.9336480581,9.09801043927,22.908248506,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,74.7551050859,9.09801043927,24.7297055338,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,76.7961710338,9.09801043927,26.7707714817,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,75.7818938623,9.09801043927,25.7564943103,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,72.4180779001,9.09801043927,22.392678348,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,56.6895456412,9.09801043927,18.5089353028,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,53.6744464975,9.09801043927,13.5796694923,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,53.9424411518,9.09801043927,8.82431849257,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0425896154684,0.0425896154684
 05/05  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  09:00:00,57.8059821204,9.09801043927,7.78058256832,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,64.4281454307,9.09801043927,14.4027458786,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,69.456591255,9.09801043927,19.4311917029,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,73.27522954,9.09801043927,23.249829988,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,75.6757310249,9.09801043927,25.6503314728,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,77.2300232898,9.09801043927,27.2046237377,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,78.881708599,9.09801043927,28.8563090469,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,77.8012878706,9.09801043927,27.7758883186,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,75.4653454098,9.09801043927,25.4399458577,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,60.7064945404,9.09801043927,22.5258842019,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,58.1333926654,9.09801043927,18.0386156603,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,58.9012320582,9.09801043927,13.7831093989,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,18.0130911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  08:00:00,24.5573017977,9.09801043927,0.019154496852,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  09:00:00,46.3753396538,9.09801043927,8.19472931528,0.0,21.8919046032,7.190695296,0.0,0.0
 05/06  10:00:00,65.8585045191,9.09801043927,15.833104967,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,71.8346762974,9.09801043927,21.8092767454,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,76.4153827933,9.09801043927,26.3899832413,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,79.5342585896,9.09801043927,29.5088590375,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,81.3646568248,9.09801043927,31.3392572727,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,82.7584889588,9.09801043927,32.7330894067,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,81.9171554452,9.09801043927,31.8917558931,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,78.1297859795,9.09801043927,28.1043864274,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,54.2728880706,9.09801043927,20.6397654114,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,41.9655930522,9.09801043927,15.5132790847,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,47.5455023428,9.09801043927,11.522355042,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,32.7793232001,9.09801043927,5.85115125758,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/07  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/07  10:00:00,32.7499222497,9.09801043927,3.66428726961,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  11:00:00,38.5758244221,9.09801043927,9.49018944202,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,55.1867604246,9.09801043927,17.0061500862,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,57.8082261646,9.09801043927,19.6276158261,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,58.6029595369,9.09801043927,20.4223491984,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,58.8854144994,9.09801043927,20.7048041609,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,58.5006343276,9.09801043927,20.3200239892,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,46.1222559904,9.09801043927,17.0366210104,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,33.188883218,9.09801043927,13.1982235963,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  07:00:00,20.0019615151,9.09801043927,0.0113018934208,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  08:00:00,37.7966774003,9.09801043927,4.16355474104,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  09:00:00,62.4453706843,9.09801043927,12.4199711322,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,66.1585352661,9.09801043927,16.1331357141,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,69.742048069,9.09801043927,19.7166485169,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,71.7021529263,9.09801043927,21.6767533742,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,71.8852434963,9.09801043927,21.8598439442,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,70.9252611366,9.09801043927,20.8998615845,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,70.030113233,9.09801043927,20.0047136809,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,68.1854074484,9.09801043927,18.1600078964,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,65.5115521135,9.09801043927,15.4861525614,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,50.6091950272,9.09801043927,12.4285846888,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,49.2466477487,9.09801043927,9.15187074359,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,52.1354480358,9.09801043927,7.01732537655,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,4.74456854522,4.74456854522
 05/09  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.592113945181,0.592113945181
 05/09  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  09:00:00,50.3315478296,9.09801043927,0.306148277548,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  10:00:00,53.8805440707,9.09801043927,3.85514451863,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,58.861635954,9.09801043927,8.83623640192,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,62.8398835236,9.09801043927,12.8144839715,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,65.9276154508,9.09801043927,15.9022158987,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,68.2716108832,9.09801043927,18.2462113311,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,70.9631571748,9.09801043927,20.9377576227,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,71.5061708979,9.09801043927,21.4807713458,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,70.4740512833,9.09801043927,20.4486517313,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,57.0360290854,9.09801043927,18.855418747,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,55.037943079,9.09801043927,14.9431660738,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,55.1553086402,9.09801043927,10.0371859809,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  08:00:00,35.7293815159,9.09801043927,2.09625885661,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  09:00:00,60.5242233575,9.09801043927,10.4988238054,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  10:00:00,64.1173879429,9.09801043927,14.0919883909,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  11:00:00,68.4045072103,9.09801043927,18.3791076582,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,71.3130110438,9.09801043927,21.2876114917,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,74.0884222288,9.09801043927,24.0630226768,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,76.4993904461,9.09801043927,26.473990894,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,79.3777757841,9.09801043927,29.352376232,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,79.2534308384,9.09801043927,29.2280312864,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,76.8343211464,9.09801043927,26.8089215943,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,61.8895650376,9.09801043927,23.7089546991,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,59.7516274379,9.09801043927,19.6568504328,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,61.1328865515,9.09801043927,16.0147638922,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,18.7727526182,9.09801043927,0.310242971331,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  07:00:00,23.6181242466,9.09801043927,3.62746462493,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  08:00:00,42.642548574,9.09801043927,9.00942591473,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  09:00:00,66.6552741599,9.09801043927,16.6298746078,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  10:00:00,70.823002704,9.09801043927,20.797603152,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  11:00:00,75.7787599773,9.09801043927,25.7533604252,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  12:00:00,78.7609788696,9.09801043927,28.7355793175,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  13:00:00,81.0428810103,9.09801043927,31.0174814583,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  14:00:00,82.4857099643,9.09801043927,32.4603104123,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  15:00:00,84.5035930028,9.09801043927,34.4781934508,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,83.7491318343,9.09801043927,33.7237322822,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,80.7261912242,9.09801043927,30.7007916722,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,65.1142570147,9.09801043927,26.9336466762,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,62.4266150667,9.09801043927,22.3318380616,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  20:00:00,63.794123421,9.09801043927,18.6760007617,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,20.6758590796,9.09801043927,4.12751609936,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  07:00:00,26.1444578323,9.09801043927,6.15379821062,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  08:00:00,43.5318500385,9.09801043927,9.89872737927,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  09:00:00,66.3525581448,9.09801043927,16.3271585928,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  10:00:00,69.9248266075,9.09801043927,19.8994270554,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  11:00:00,75.1830693776,9.09801043927,25.1576698255,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  12:00:00,78.7628503338,9.09801043927,28.7374507817,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,81.3133064975,9.09801043927,31.2879069455,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,83.0340812071,9.09801043927,33.008681655,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,85.2473252633,9.09801043927,35.2219257112,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,83.8589176081,9.09801043927,33.833518056,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,79.9397187078,9.09801043927,29.9143191558,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,63.1859648937,9.09801043927,25.0053545552,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,60.6431223119,9.09801043927,20.5483453067,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,63.1198573731,9.09801043927,18.0017347139,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,20.1554045497,9.09801043927,4.05648002551,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  07:00:00,21.321797883,9.09801043927,5.87862594057,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  08:00:00,33.557007976,9.09801043927,9.01886067515,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  09:00:00,53.540426391,9.09801043927,15.3598160525,0.0,21.8919046032,7.190695296,0.0,0.0
 05/13  10:00:00,70.4905688052,9.09801043927,20.4651692531,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,74.7616672972,9.09801043927,24.7362677451,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,77.1277482557,9.09801043927,27.1023487037,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,79.8141931192,9.09801043927,29.7887935671,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,82.488138955,9.09801043927,32.462739403,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,85.1696314479,9.09801043927,35.1442318959,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,85.1656566249,9.09801043927,35.1402570728,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,81.69128365,9.09801043927,31.665884098,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,57.5503154096,9.09801043927,23.9171927503,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,44.0063627449,9.09801043927,17.5540487773,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,47.6189725669,9.09801043927,11.595825266,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,31.229411359,9.09801043927,4.30123941653,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
