Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,15.7961326915,9.09801043927,0.352960749058,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  09:00:00,21.2779976149,9.09801043927,5.83482567239,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  10:00:00,42.6169617039,9.09801043927,13.5313267238,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  11:00:00,47.6383857822,9.09801043927,18.5527508021,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  12:00:00,64.6042643604,9.09801043927,26.4236540219,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,67.4608411596,9.09801043927,29.2802308211,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,67.7800454743,9.09801043927,29.5994351358,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,67.6902473816,9.09801043927,29.5096370432,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,65.9496499164,9.09801043927,27.769039578,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,51.8944665211,9.09801043927,22.808831541,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,36.601753335,9.09801043927,16.6110937133,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  07:00:00,20.2438027903,9.09801043927,0.253143168682,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  08:00:00,39.8176839552,9.09801043927,6.18456129593,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  09:00:00,64.8632605083,9.09801043927,14.8378609562,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  10:00:00,68.6265835229,9.09801043927,18.6011839708,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,72.4125055822,9.09801043927,22.3871060301,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,74.7123089512,9.09801043927,24.6869093991,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,75.9396430749,9.09801043927,25.9142435229,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,75.819177309,9.09801043927,25.7937777569,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,75.9012733823,9.09801043927,25.8758738302,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,73.938391902,9.09801043927,23.91299235,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,70.7391721053,9.09801043927,20.7137725533,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,55.4913902822,9.09801043927,17.3107799437,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,54.6440949073,9.09801043927,14.5493179022,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,58.5991731589,9.09801043927,13.4810504996,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,16.5507640937,9.09801043927,0.00242111351026,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  07:00:00,20.1520800619,9.09801043927,0.161420440239,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  08:00:00,36.9421926235,9.09801043927,3.30906996428,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  09:00:00,59.748846222,9.09801043927,9.72344666991,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  10:00:00,62.8366754537,9.09801043927,12.8112759017,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,66.1392502617,9.09801043927,16.1138507096,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,67.4195514958,9.09801043927,17.3941519437,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,67.5716376579,9.09801043927,17.5462381059,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,66.1614178218,9.09801043927,16.1360182697,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,64.9751669095,9.09801043927,14.9497673574,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,63.0172131979,9.09801043927,12.9918136458,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,60.6361091131,9.09801043927,10.610709561,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,46.0921676906,9.09801043927,7.91155735214,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,45.1969874863,9.09801043927,5.10221048112,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,48.6972461557,9.09801043927,3.57912349639,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  09:00:00,55.1880949624,9.09801043927,5.16269541034,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  10:00:00,60.071123926,9.09801043927,10.0457243739,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,65.6592129794,9.09801043927,15.6338134273,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,69.8576386446,9.09801043927,19.8322390925,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,73.1308140998,9.09801043927,23.1054145477,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,75.5144290694,9.09801043927,25.4890295173,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,78.3146226099,9.09801043927,28.2892230579,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,78.4714049417,9.09801043927,28.4460053896,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,77.081215158,9.09801043927,27.0558156059,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,63.3377826271,9.09801043927,25.1571722887,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,60.7995177545,9.09801043927,20.7047407494,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,60.8804060966,9.09801043927,15.7622834373,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  08:00:00,36.1993497981,9.09801043927,2.56622713883,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  09:00:00,63.7264552894,9.09801043927,13.7010557373,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,69.5302372729,9.09801043927,19.5048377208,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,75.5808609525,9.09801043927,25.5554614004,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,79.8704911177,9.09801043927,29.8450915657,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,82.9521068608,9.09801043927,32.9267073088,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,84.9205812603,9.09801043927,34.8951817083,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,87.3187878048,9.09801043927,37.2933882527,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,86.2115217463,9.09801043927,36.1861221942,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,82.6240039957,9.09801043927,32.5986044436,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,66.3974588232,9.09801043927,28.2168484848,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,64.0397477791,9.09801043927,23.9449707739,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,66.7207719016,9.09801043927,21.6026492423,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  07:00:00,19.9986981279,9.09801043927,0.00803850626883,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  08:00:00,35.0600583383,9.09801043927,1.42693567907,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  09:00:00,56.3333418,9.09801043927,6.30794224793,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,59.4996098041,9.09801043927,9.47421025205,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,64.7306620655,9.09801043927,14.7052625135,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,68.5405190645,9.09801043927,18.5151195125,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,71.6211078339,9.09801043927,21.5957082818,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,74.2278552178,9.09801043927,24.2024556658,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,77.3829831186,9.09801043927,27.3575835666,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,78.0690149821,9.09801043927,28.04361543,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,77.1726869892,9.09801043927,27.1472874371,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,63.7741536852,9.09801043927,25.5935433467,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,61.5536267634,9.09801043927,21.4588497582,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,61.9554853443,9.09801043927,16.8373626851,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,16.0989245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  08:00:00,25.6283716191,9.09801043927,1.09022431822,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  09:00:00,48.5294163776,9.09801043927,10.3488060392,0.0,21.8919046032,7.190695296,0.0,0.0
 05/20  10:00:00,67.167475465,9.09801043927,17.1420759129,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,73.6923784433,9.09801043927,23.6669788913,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,78.6642637028,9.09801043927,28.6388641508,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,81.8226422635,9.09801043927,31.7972427115,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,83.3223352434,9.09801043927,33.2969356913,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,84.4582396837,9.09801043927,34.4328401316,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,84.7220901978,9.09801043927,34.6966906457,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,82.7159948475,9.09801043927,32.6905952954,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,60.1439290559,9.09801043927,26.5108063966,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,46.6783998391,9.09801043927,22.1402525382,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,54.1161344976,9.09801043927,18.0929871967,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,39.2678301309,9.09801043927,12.3396581884,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,16.4144374467,9.09801043927,0.971265504188,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  09:00:00,20.9836028379,9.09801043927,5.5404308954,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  10:00:00,39.6845136435,9.09801043927,10.5988786634,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  11:00:00,42.2095910196,9.09801043927,13.1239560395,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,56.2470721601,9.09801043927,18.0664618217,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,58.735443261,9.09801043927,20.5548329225,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,60.3255144617,9.09801043927,22.1449041233,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,61.6153977864,9.09801043927,23.4347874479,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,60.8855053681,9.09801043927,22.7048950297,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,47.190596778,9.09801043927,18.104961798,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,32.9632145729,9.09801043927,12.9725549512,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  08:00:00,33.9693775776,9.09801043927,0.336254918356,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  09:00:00,58.0009647491,9.09801043927,7.975565197,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,62.4564917865,9.09801043927,12.4310922344,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,67.7016013854,9.09801043927,17.6762018334,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,71.2342877229,9.09801043927,21.2088881709,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,73.7903861714,9.09801043927,23.7649866194,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,75.926582028,9.09801043927,25.901182476,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,78.4817577156,9.09801043927,28.4563581635,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,78.2955918105,9.09801043927,28.2701922584,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,76.0785664395,9.09801043927,26.0531668875,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,61.3810575548,9.09801043927,23.2004472164,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,56.7164006352,9.09801043927,18.5357902967,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,58.951890679,9.09801043927,13.8337680197,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  08:00:00,34.1593413324,9.09801043927,0.526218673127,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  09:00:00,60.8813693319,9.09801043927,10.8559697798,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,66.4237327417,9.09801043927,16.3983331897,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,71.7560240944,9.09801043927,21.7306245423,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,76.1753273305,9.09801043927,26.1499277784,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,78.7817668703,9.09801043927,28.7563673182,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,79.76742775,9.09801043927,29.7420281979,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,81.0654832447,9.09801043927,31.0400836927,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,81.0118543666,9.09801043927,30.9864548145,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,80.1450217639,9.09801043927,30.1196222118,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,66.8755721673,9.09801043927,28.6949618288,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,62.5411631794,9.09801043927,24.3605528409,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,63.7861613131,9.09801043927,18.6680386538,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,19.4027810667,9.09801043927,2.85443808648,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  07:00:00,27.8343337858,9.09801043927,7.84367416415,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  08:00:00,47.7887341644,9.09801043927,14.1556115051,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  09:00:00,72.8435123156,9.09801043927,22.8181127635,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,77.3062829831,9.09801043927,27.280883431,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,82.6695373279,9.09801043927,32.6441377758,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,86.2917416351,9.09801043927,36.266342083,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,88.6251967385,9.09801043927,38.5997971865,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,90.4884467145,9.09801043927,40.4630471624,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,92.7975468253,9.09801043927,42.7721472732,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,91.8273819839,9.09801043927,41.8019824318,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,88.4285698237,9.09801043927,38.4031702716,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,72.5208672725,9.09801043927,34.340256934,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,67.669508154,9.09801043927,29.4888978155,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,70.3544061341,9.09801043927,25.2362834749,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,24.4402835918,9.09801043927,7.89194061163,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  07:00:00,31.0358757223,9.09801043927,11.0452161006,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  08:00:00,51.0737961766,9.09801043927,17.4406735173,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  09:00:00,76.4056710377,9.09801043927,26.3802714856,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  10:00:00,80.3955886257,9.09801043927,30.3701890736,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,85.74421243,9.09801043927,35.7188128779,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,89.5262669393,9.09801043927,39.5008673872,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,92.415153164,9.09801043927,42.389753612,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,94.4939351672,9.09801043927,44.4685356151,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,97.0387915037,9.09801043927,47.0133919516,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,96.7740507656,9.09801043927,46.7486512135,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,94.074353008,9.09801043927,44.0489534559,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,78.8476006934,9.09801043927,40.666990355,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,73.6846594429,9.09801043927,35.5040491044,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,75.2535864602,9.09801043927,30.135463801,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,26.739953675,9.09801043927,10.1916106948,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  07:00:00,32.8739001591,9.09801043927,12.8832405375,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  08:00:00,52.1101130797,9.09801043927,18.4769904204,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  09:00:00,76.5607524997,9.09801043927,26.5353529476,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  10:00:00,80.6032978499,9.09801043927,30.5778982979,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,86.7660609125,9.09801043927,36.7406613604,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,91.1882315998,9.09801043927,41.1628320478,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,94.0193490515,9.09801043927,43.9939494994,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,95.562503159,9.09801043927,45.5371036069,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,97.6276078705,9.09801043927,47.6022083185,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,97.4819804277,9.09801043927,47.4565808756,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,95.9970157813,9.09801043927,45.9716162292,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,82.0979909234,9.09801043927,43.917380585,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,77.3253960718,9.09801043927,39.1447857333,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,78.5070099529,9.09801043927,33.3888872936,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,21.9247455886,9.09801043927,5.82582106444,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  07:00:00,22.9202630772,9.09801043927,7.47709113469,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  08:00:00,36.9911794919,9.09801043927,12.453032191,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  09:00:00,58.8203464003,9.09801043927,20.6397360618,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,77.8630517252,9.09801043927,27.8376521731,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,84.6131959046,9.09801043927,34.5877963525,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,89.4659337489,9.09801043927,39.4405341968,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,92.6015044242,9.09801043927,42.5761048722,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,94.6487607047,9.09801043927,44.6233611526,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,96.3087067296,9.09801043927,46.2833071776,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,95.1325875835,9.09801043927,45.1071880315,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,90.5047002837,9.09801043927,40.4793007316,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,65.0605601659,9.09801043927,31.4274375066,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,50.2161663537,9.09801043927,25.6780190528,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,57.5101424956,9.09801043927,21.4869951948,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,42.8300256061,9.09801043927,15.9018536636,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,25.776164106,9.09801043927,10.3329921635,0.0,3.6486507672,2.696510736,0.0,0.0
 05/28  09:00:00,30.1537260622,9.09801043927,14.7105541197,0.0,3.6486507672,2.696510736,0.0,0.0
 05/28  10:00:00,48.7520808188,9.09801043927,19.6664458388,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,50.8658801206,9.09801043927,21.7802451406,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,64.6798822061,9.09801043927,26.4992718676,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,66.5575063327,9.09801043927,28.3768959942,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,67.8485092637,9.09801043927,29.6678989252,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,68.8389561502,9.09801043927,30.6583458117,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,68.7742375379,9.09801043927,30.5936271994,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,57.6335077751,9.09801043927,28.547872795,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,45.052624065,9.09801043927,25.0619644434,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,24.611552161,9.09801043927,9.16838021853,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  09:00:00,28.4303868462,9.09801043927,12.9872149037,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  10:00:00,47.4208784464,9.09801043927,18.3352434664,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,50.9402823987,9.09801043927,21.8546474186,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,66.001751307,9.09801043927,27.8211409686,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,67.7825398671,9.09801043927,29.6019295286,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,68.30850151,9.09801043927,30.1278911715,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,68.6671784714,9.09801043927,30.4865681329,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,68.231664619,9.09801043927,30.0510542806,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,56.3915298438,9.09801043927,27.3058948637,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,43.24640108,9.09801043927,23.2557414584,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,16.5483429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  07:00:00,22.3816699144,9.09801043927,2.39101029277,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  08:00:00,44.2049092532,9.09801043927,10.571786594,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,69.9316919759,9.09801043927,19.9062924238,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,74.1927335091,9.09801043927,24.167333957,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,78.5360516343,9.09801043927,28.5106520822,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,81.5149795697,9.09801043927,31.4895800176,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,84.3976655448,9.09801043927,34.3722659928,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,87.0733596719,9.09801043927,37.0479601198,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,90.3262914522,9.09801043927,40.3008919001,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,89.9315466494,9.09801043927,39.9061470974,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,86.7911052426,9.09801043927,36.7657056905,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,71.3350872948,9.09801043927,33.1544769564,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,66.7411886213,9.09801043927,28.5605782828,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,69.3267239888,9.09801043927,24.2086013296,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,23.6685023057,9.09801043927,7.12015932547,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  07:00:00,30.3269209356,9.09801043927,10.336261314,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  08:00:00,50.1856258609,9.09801043927,16.5525032017,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  09:00:00,75.3496616744,9.09801043927,25.3242621224,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,79.3511297255,9.09801043927,29.3257301734,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,83.5718685745,9.09801043927,33.5464690224,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,86.1842423718,9.09801043927,36.1588428197,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,87.8453590985,9.09801043927,37.8199595465,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,88.6767810711,9.09801043927,38.6513815191,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,89.9518904667,9.09801043927,39.9264909147,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,88.9075799571,9.09801043927,38.882180405,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,86.0902473523,9.09801043927,36.0648478003,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,70.8057933491,9.09801043927,32.6251830106,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,65.9679008536,9.09801043927,27.7872905151,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,68.1613368787,9.09801043927,23.0432142194,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,15.9972386644,9.09801043927,1.36306235086,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  07:00:00,27.9930311077,9.09801043927,8.00237148599,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  08:00:00,49.5141391607,9.09801043927,15.8810165015,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,72.8666500147,9.09801043927,22.8412504626,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,77.1181177044,9.09801043927,27.0927181524,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,82.5558685142,9.09801043927,32.5304689621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,85.2103293426,9.09801043927,35.1849297905,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,86.1748801183,9.09801043927,36.1494805662,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,89.7784246838,9.09801043927,39.7530251317,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,91.0627080756,9.09801043927,41.0373085235,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,88.329566099,9.09801043927,38.304166547,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,87.4090366206,9.09801043927,37.3836370685,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,73.2604455865,9.09801043927,35.079835248,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,67.7855571412,9.09801043927,29.6049468027,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,68.248307838,9.09801043927,23.1301851787,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,14.85618959,9.09801043927,0.222013276459,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  07:00:00,27.4705682191,9.09801043927,7.47990859744,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  08:00:00,50.279590406,9.09801043927,16.6464677467,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  09:00:00,73.6831380743,9.09801043927,23.6577385223,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,76.5435401478,9.09801043927,26.5181405957,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,82.3700747823,9.09801043927,32.3446752302,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,86.4635177643,9.09801043927,36.4381182122,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,88.7617276728,9.09801043927,38.7363281207,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,90.9242022585,9.09801043927,40.8988027065,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,92.0542367635,9.09801043927,42.0288372114,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,90.5472204656,9.09801043927,40.5218209135,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,88.2265743169,9.09801043927,38.2011747649,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,72.2715752337,9.09801043927,34.0909648952,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,65.8940617304,9.09801043927,27.713451392,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,66.7075186648,9.09801043927,21.5893960056,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,14.3808156789,9.09801043927,0.196057821353,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  07:00:00,22.6397848266,9.09801043927,7.19661288413,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  08:00:00,40.505307674,9.09801043927,15.9671603732,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  09:00:00,61.5483725362,9.09801043927,23.3677621977,0.0,21.8919046032,7.190695296,0.0,0.0
 06/03  10:00:00,78.9730354869,9.09801043927,28.9476359348,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,83.7788553953,9.09801043927,33.7534558432,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,86.4252697723,9.09801043927,36.3998702202,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,88.9729864428,9.09801043927,38.9475868908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,89.987399948,9.09801043927,39.962000396,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,83.7986687117,9.09801043927,33.7732691596,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,82.2821213798,9.09801043927,32.2567218277,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,83.773703864,9.09801043927,33.7483043119,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,63.3778326939,9.09801043927,29.7447100346,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,50.3704954571,9.09801043927,25.8323481563,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,57.1961056164,9.09801043927,21.1729583156,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,41.9254930805,9.09801043927,14.997321138,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,27.5230422493,9.09801043927,12.0798703069,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  09:00:00,32.3600721408,9.09801043927,16.9169001983,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  10:00:00,51.8252130717,9.09801043927,22.7395780916,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,55.4464493736,9.09801043927,26.3608143935,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,69.6929905618,9.09801043927,31.5123802234,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,71.7090900188,9.09801043927,33.5284796803,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,74.0255315842,9.09801043927,35.8449212457,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,72.8768931183,9.09801043927,34.6962827799,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,70.8623461618,9.09801043927,32.6817358234,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,59.9445454899,9.09801043927,30.8589105098,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,46.2675027268,9.09801043927,26.2768431052,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,16.5462034746,9.09801043927,1.91202716107,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  07:00:00,22.4184727029,9.09801043927,2.42781308126,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  08:00:00,41.4020095462,9.09801043927,7.76888688696,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  09:00:00,65.4748902566,9.09801043927,15.4494907045,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,67.6437733128,9.09801043927,17.6183737607,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,73.8991354045,9.09801043927,23.8737358525,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,78.6028250558,9.09801043927,28.5774255037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,81.0244097124,9.09801043927,30.9990101604,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,78.184212667,9.09801043927,28.1588131149,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,76.6213096011,9.09801043927,26.595910049,0.0,32.8378569048,8.089532208,0.0,0.0
