Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/05  16:00:00,76.2279385195,9.09801043927,26.2025389674,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,74.1886940911,9.09801043927,24.1632945391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,59.2648718593,9.09801043927,21.0842615209,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,55.4830865211,9.09801043927,17.3024761826,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,60.4413674259,9.09801043927,15.3232447666,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,14.6341763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  07:00:00,20.0703037447,9.09801043927,0.0796441230541,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  08:00:00,37.3565795959,9.09801043927,3.72345693663,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  09:00:00,61.063921919,9.09801043927,11.0385223669,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,65.7948874473,9.09801043927,15.7694878953,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,70.9095442982,9.09801043927,20.8841447461,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,73.6579169048,9.09801043927,23.6325173528,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,76.5239238432,9.09801043927,26.4985242911,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,78.7457551292,9.09801043927,28.7203555771,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,81.1511624485,9.09801043927,31.1257628965,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,81.6942439009,9.09801043927,31.6688443488,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,79.3888505994,9.09801043927,29.3634510474,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,63.9781054502,9.09801043927,25.7974951117,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,58.8113302725,9.09801043927,20.6307199341,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,60.6741418585,9.09801043927,15.5560191993,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,14.6341763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  08:00:00,34.1933356472,9.09801043927,0.560212987982,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  09:00:00,58.3960279681,9.09801043927,8.37062841604,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,63.242495762,9.09801043927,13.21709621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,68.6505559094,9.09801043927,18.6251563574,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,72.414543079,9.09801043927,22.389143527,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,75.9222176461,9.09801043927,25.896818094,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,79.0510654533,9.09801043927,29.0256659012,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,81.8452595286,9.09801043927,31.8198599765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,81.5588113972,9.09801043927,31.5334118452,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,80.4801534229,9.09801043927,30.4547538708,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,66.6607697648,9.09801043927,28.4801594263,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,61.8707735085,9.09801043927,23.69016317,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,61.1882256755,9.09801043927,17.9842696829,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,14.6341763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  07:00:00,21.4138845761,9.09801043927,1.42322495441,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  08:00:00,43.2412782814,9.09801043927,9.60815562212,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,67.9658227065,9.09801043927,17.9404231545,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,71.7049199619,9.09801043927,21.6795204098,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,75.3872866285,9.09801043927,25.3618870765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,78.1516855319,9.09801043927,28.1262859799,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,79.7897427148,9.09801043927,29.7643431627,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,81.3431428364,9.09801043927,31.3177432843,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,83.709421589,9.09801043927,33.6840220369,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,86.3712457581,9.09801043927,36.3458462061,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,85.9286480965,9.09801043927,35.9032485444,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,69.9849823394,9.09801043927,31.804372001,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,65.2344393044,9.09801043927,27.0538289659,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,66.1877705856,9.09801043927,22.983814593,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,27.5292895876,9.09801043927,12.895113274,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  07:00:00,34.3523872178,9.09801043927,14.3617275961,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  08:00:00,47.6569082618,9.09801043927,14.0237856025,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,71.1859228511,9.09801043927,21.160523299,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,76.7877968799,9.09801043927,26.7623973278,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,80.0742235249,9.09801043927,30.0488239728,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,81.2257418885,9.09801043927,31.2003423364,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,80.2114068145,9.09801043927,30.1860072624,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,82.0463718985,9.09801043927,32.0209723464,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,84.9942297901,9.09801043927,34.9688302381,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,85.3047209267,9.09801043927,35.2793213746,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,82.9885785454,9.09801043927,32.9631789934,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,61.8954266708,9.09801043927,23.7148163323,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,56.2296768396,9.09801043927,18.0490665011,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,60.4497250525,9.09801043927,17.2457690599,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,27.4152147753,9.09801043927,13.2304569178,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,29.3240771315,9.09801043927,13.880905189,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,41.5592849191,9.09801043927,17.0211376182,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,61.438357802,9.09801043927,23.2577474636,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,81.1958698836,9.09801043927,31.1704703316,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,87.3961208752,9.09801043927,37.3707213231,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,88.236089114,9.09801043927,38.210689562,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,90.0543549753,9.09801043927,40.0289554232,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,90.6379498696,9.09801043927,40.6125503176,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,91.5719857177,9.09801043927,41.5465861656,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,92.1083455778,9.09801043927,42.0829460258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,88.7424506705,9.09801043927,38.7170511184,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,64.7066438215,9.09801043927,31.0735211623,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,51.2484214164,9.09801043927,26.7102741155,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,57.4505416731,9.09801043927,23.3415610389,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,45.9929443534,9.09801043927,19.0647724109,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,36.8676131842,9.09801043927,21.4244412418,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,37.556564188,9.09801043927,22.1133922455,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,54.2438444168,9.09801043927,25.1582094367,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,57.4472842623,9.09801043927,28.3616492822,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,71.5699640768,9.09801043927,33.3893537383,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,72.6118584791,9.09801043927,34.4312481406,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,74.7961724886,9.09801043927,36.6155621501,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,75.7511406479,9.09801043927,37.5705303095,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,75.3807080191,9.09801043927,37.2000976806,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,62.5420419401,9.09801043927,33.45640696,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,48.1739842216,9.09801043927,28.1833245999,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,14.6341763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,26.9087831783,9.09801043927,6.91812355665,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,50.6056297554,9.09801043927,16.9725070961,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,74.9719077429,9.09801043927,24.9465081908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,78.5032644742,9.09801043927,28.4778649222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,82.3702360032,9.09801043927,32.3448364511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,85.0705901008,9.09801043927,35.0451905487,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,88.904875468,9.09801043927,38.8794759159,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,91.163913952,9.09801043927,41.1385143999,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,93.1099617011,9.09801043927,43.0845621491,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,92.0943147113,9.09801043927,42.0689151592,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,89.7660498048,9.09801043927,39.7406502528,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,74.2208821212,9.09801043927,36.0402717827,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,67.2566872456,9.09801043927,29.0760769071,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,65.4643911176,9.09801043927,22.260435125,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,15.6668143322,9.09801043927,1.03263801866,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,29.1635686026,9.09801043927,9.17290898093,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,51.7307277884,9.09801043927,18.0976051291,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,76.2881576802,9.09801043927,26.2627581282,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,72.731492457,9.09801043927,22.706092905,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,70.2558006701,9.09801043927,20.230401118,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,77.7334652786,9.09801043927,27.7080657265,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,85.2901946755,9.09801043927,35.2647951234,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,87.8463978161,9.09801043927,37.8209982641,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,90.2254695928,9.09801043927,40.2000700408,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,89.5457756246,9.09801043927,39.5203760725,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,86.2853757798,9.09801043927,36.2599762278,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,71.1435728131,9.09801043927,32.9629624747,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,65.4487968943,9.09801043927,27.2681865558,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,65.259175088,9.09801043927,22.0552190954,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,21.9355679838,9.09801043927,7.30139167032,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  07:00:00,31.3027445369,9.09801043927,11.3120849152,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,53.4267176788,9.09801043927,19.7935950195,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,78.5945731058,9.09801043927,28.5691735538,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,80.3564264969,9.09801043927,30.3310269448,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,84.8101498008,9.09801043927,34.7847502488,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,88.4834532032,9.09801043927,38.4580536511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,90.2856871199,9.09801043927,40.2602875679,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,92.0686915689,9.09801043927,42.0432920169,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,92.0463824609,9.09801043927,42.0209829088,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,88.5793803974,9.09801043927,38.5539808453,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,85.547640902,9.09801043927,35.5222413499,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,71.1488856346,9.09801043927,32.9682752961,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,67.0089785827,9.09801043927,28.8283682442,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,67.6158339678,9.09801043927,24.4118779752,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,15.9702697421,9.09801043927,1.33609342853,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,28.3456843341,9.09801043927,8.35502471239,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,51.525621199,9.09801043927,17.8924985397,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,76.4803664881,9.09801043927,26.454966936,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,81.2223773055,9.09801043927,31.1969777534,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,86.7341480332,9.09801043927,36.7087484812,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,89.0074968648,9.09801043927,38.9820973127,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,92.0894952936,9.09801043927,42.0640957415,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,92.4227036463,9.09801043927,42.3973040942,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,92.855373588,9.09801043927,42.8299740359,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,91.6205715158,9.09801043927,41.5951719637,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,88.9032153383,9.09801043927,38.8778157863,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,73.0356350523,9.09801043927,34.8550247138,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,68.126967871,9.09801043927,29.9463575326,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,67.5644801035,9.09801043927,24.3605241109,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,22.9491717523,9.09801043927,8.31499543878,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,32.9300251533,9.09801043927,12.9393655317,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,55.7415510932,9.09801043927,22.1084284339,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,82.6912674505,9.09801043927,32.6658678984,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,86.3623705846,9.09801043927,36.3369710326,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,87.7643271948,9.09801043927,37.7389276427,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,89.7951654704,9.09801043927,39.7697659183,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,91.3226798498,9.09801043927,41.2972802977,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,92.0958514119,9.09801043927,42.0704518599,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,93.7978836409,9.09801043927,43.7724840888,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,93.4449532411,9.09801043927,43.419553689,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,89.6532387576,9.09801043927,39.6278392055,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,73.2701335244,9.09801043927,35.0895231859,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,67.9756747282,9.09801043927,29.7950643898,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,69.5645737425,9.09801043927,26.3606177499,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,26.7757534138,9.09801043927,12.5909955563,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,28.1283323042,9.09801043927,12.6851603617,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,39.9153133854,9.09801043927,15.3771660846,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,57.4166727191,9.09801043927,19.2360623806,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,75.3023604391,9.09801043927,25.276960887,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,77.9833836692,9.09801043927,27.9579841171,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,82.2471084565,9.09801043927,32.2217089045,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,88.7532939849,9.09801043927,38.7278944329,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,80.2184621272,9.09801043927,30.1930625751,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,71.4166242774,9.09801043927,21.3912247253,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,70.3302810299,9.09801043927,20.3048814778,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,69.6883885782,9.09801043927,19.6629890261,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,48.635053741,9.09801043927,15.0019310817,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,37.1584939693,9.09801043927,12.6203466684,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,43.8145151338,9.09801043927,9.70553449962,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,32.4915856666,9.09801043927,5.56341372416,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,23.1508384937,9.09801043927,7.70766655119,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,31.6360732477,9.09801043927,16.1929013052,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,53.5616138059,9.09801043927,24.4759788259,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,52.1299714421,9.09801043927,23.0443364621,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,58.7715658423,9.09801043927,20.5909555038,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,56.6739589213,9.09801043927,18.4933485828,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,56.2315639924,9.09801043927,18.0509536539,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,58.3150783015,9.09801043927,20.1344679631,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,60.253720831,9.09801043927,22.0731104925,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,48.857560559,9.09801043927,19.771925579,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,38.0711461123,9.09801043927,18.0804864907,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,18.5784251808,9.09801043927,3.94424886731,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,30.9978810341,9.09801043927,11.0072214124,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,54.2103262652,9.09801043927,20.577203606,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,80.2369663565,9.09801043927,30.2115668044,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,84.2814467861,9.09801043927,34.2560472341,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,88.8773893084,9.09801043927,38.8519897563,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,91.4866724103,9.09801043927,41.4612728582,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,91.7288624096,9.09801043927,41.7034628575,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,91.8650098409,9.09801043927,41.8396102888,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,92.3664965341,9.09801043927,42.341096982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,92.4547035431,9.09801043927,42.429303991,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,89.0652785441,9.09801043927,39.039878992,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,72.633452708,9.09801043927,34.4528423695,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,68.7747452268,9.09801043927,30.5941348883,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,68.8473641785,9.09801043927,25.6434081859,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,26.15249035,9.09801043927,11.5183140365,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,34.7306126535,9.09801043927,14.7399530318,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,55.4811654532,9.09801043927,21.8480427939,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,82.5228987135,9.09801043927,32.4974991614,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,86.441604214,9.09801043927,36.4162046619,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,89.9702007119,9.09801043927,39.9448011598,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,92.3554832487,9.09801043927,42.3300836967,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,93.3385116342,9.09801043927,43.3131120821,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,93.9766362325,9.09801043927,43.9512366805,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,95.0528915398,9.09801043927,45.0274919878,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,93.6536602467,9.09801043927,43.6282606947,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,90.7521580021,9.09801043927,40.72675845,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,75.5668894212,9.09801043927,37.3862790827,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,70.1714062874,9.09801043927,31.9907959489,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,70.2983767829,9.09801043927,27.0944207903,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,24.2474681995,9.09801043927,9.61329188592,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,33.1546323764,9.09801043927,13.1639727547,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,55.2346585423,9.09801043927,21.601535883,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,80.6298557648,9.09801043927,30.6044562127,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,83.9095594368,9.09801043927,33.8841598847,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,87.0966479596,9.09801043927,37.0712484075,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,90.6680771007,9.09801043927,40.6426775487,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,93.8178996021,9.09801043927,43.7925000501,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,94.868728952,9.09801043927,44.8433293999,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,96.4281842082,9.09801043927,46.4027846562,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,94.381188387,9.09801043927,44.3557888349,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,90.2305216286,9.09801043927,40.2051220766,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,75.0407094638,9.09801043927,36.8600991253,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,70.3389595548,9.09801043927,32.1583492164,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,70.4402588437,9.09801043927,27.2363028511,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,19.7100475929,9.09801043927,5.07587127938,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  07:00:00,30.7205787711,9.09801043927,10.7299191494,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  08:00:00,52.1230374493,9.09801043927,18.48991479,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,78.7171502234,9.09801043927,28.6917506714,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,82.710926158,9.09801043927,32.6855266059,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,86.9932261766,9.09801043927,36.9678266245,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,89.1697813089,9.09801043927,39.1443817568,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,91.7722286193,9.09801043927,41.7468290672,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,95.3587600224,9.09801043927,45.3333604703,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,97.5524593746,9.09801043927,47.5270598225,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,95.3293503306,9.09801043927,45.3039507785,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,92.2374741901,9.09801043927,42.212074638,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,76.6770385731,9.09801043927,38.4964282346,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,70.8802688639,9.09801043927,32.6996585254,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,70.3217584938,9.09801043927,27.1178025012,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,16.9751386459,9.09801043927,2.34096233233,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  07:00:00,28.948606166,9.09801043927,8.95794654429,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  08:00:00,52.1926696802,9.09801043927,18.5595470209,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,78.2872804048,9.09801043927,28.2618808527,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,83.1387645571,9.09801043927,33.1133650051,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,88.3208706382,9.09801043927,38.2954710861,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,90.7714597548,9.09801043927,40.7460602027,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,93.2264062493,9.09801043927,43.2010066972,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,100.947520763,9.09801043927,50.9221212108,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,104.643047554,9.09801043927,54.6176480019,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,104.481936518,9.09801043927,54.4565369657,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,103.395947896,9.09801043927,53.3705483438,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,87.5998121272,9.09801043927,49.4192017887,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,74.7336633817,9.09801043927,36.5530530432,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,68.4679926229,9.09801043927,25.2640366303,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,16.4510868576,9.09801043927,0.352162333371,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,21.8298871896,9.09801043927,6.38671524712,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,40.1361826723,9.09801043927,15.5980353714,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,63.2503654346,9.09801043927,25.0697550961,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,81.4803350378,9.09801043927,31.4549354857,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,86.6417885311,9.09801043927,36.616388979,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,88.6453098235,9.09801043927,38.6199102714,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,91.2979621918,9.09801043927,41.2725626398,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,93.164681992,9.09801043927,43.1392824399,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,93.8564429659,9.09801043927,43.8310434139,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,94.3369109834,9.09801043927,44.3115114314,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,91.8890084605,9.09801043927,41.8636089084,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,67.2853914037,9.09801043927,33.6522687445,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,52.7707143035,9.09801043927,28.2325670026,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,57.4240971068,9.09801043927,23.3151164726,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,43.2896703188,9.09801043927,16.3614983764,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,31.6170527886,9.09801043927,16.1738808461,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,36.6801186259,9.09801043927,21.2369466834,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,55.2291331739,9.09801043927,26.1434981938,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,58.2417729247,9.09801043927,29.1561379446,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,72.4978922517,9.09801043927,34.3172819133,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,75.3608566204,9.09801043927,37.1802462819,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,77.5657814556,9.09801043927,39.3851711172,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,78.7758575151,9.09801043927,40.5952471767,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,79.4955871503,9.09801043927,41.3149768119,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,67.7304254697,9.09801043927,38.6447904896,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,52.7945561149,9.09801043927,32.8038964932,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,22.3017512503,9.09801043927,5.75340827008,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,31.7183460601,9.09801043927,11.7276864384,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,53.9052744977,9.09801043927,20.2721518384,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,78.7460136316,9.09801043927,28.7206140795,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,82.2927597568,9.09801043927,32.2673602047,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,87.5421594347,9.09801043927,37.5167598826,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,92.1565523325,9.09801043927,42.1311527804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,95.5904994188,9.09801043927,45.5650998667,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,95.8750757377,9.09801043927,45.8496761857,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,95.5031392744,9.09801043927,45.4777397223,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,84.2134134534,9.09801043927,34.1880139014,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,79.8521784766,9.09801043927,29.8267789245,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,70.8361558384,9.09801043927,32.6555454999,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,67.9278914269,9.09801043927,29.7472810884,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,68.5881814569,9.09801043927,25.3842254643,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,18.9945664304,9.09801043927,2.44622345022,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,29.793401417,9.09801043927,9.80274179534,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,52.4644080014,9.09801043927,18.8312853422,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,78.9358555111,9.09801043927,28.9104559591,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,82.6982158817,9.09801043927,32.6728163296,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,85.6033381155,9.09801043927,35.5779385635,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,85.5457415184,9.09801043927,35.5203419663,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,87.6838581973,9.09801043927,37.6584586452,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,91.3395434386,9.09801043927,41.3141438865,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,94.3810323566,9.09801043927,44.3556328045,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,94.6260033427,9.09801043927,44.6006037906,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,89.5678912947,9.09801043927,39.5424917427,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,67.0748061369,9.09801043927,28.8941957985,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,57.7884938312,9.09801043927,19.6078834927,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,59.9611496148,9.09801043927,16.7571936222,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
