Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,18.2777047585,9.09801043927,1.72936177835,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,27.988553624,9.09801043927,7.99789400235,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,50.9787342146,9.09801043927,17.3456115554,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,76.8039873668,9.09801043927,26.7785878147,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,80.9003766053,9.09801043927,30.8749770532,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,85.189641502,9.09801043927,35.1642419499,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,88.1316072621,9.09801043927,38.10620771,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,90.1556811286,9.09801043927,40.1302815765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,92.1628191584,9.09801043927,42.1374196063,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,94.2207855637,9.09801043927,44.1953860116,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,94.9192801146,9.09801043927,44.8938805626,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,94.3982302031,9.09801043927,44.372830651,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,76.4781321906,9.09801043927,38.2975218522,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,70.4039346346,9.09801043927,32.2233242961,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,71.9529069191,9.09801043927,28.7489509265,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,23.7647464876,9.09801043927,7.2164035074,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,30.9446573271,9.09801043927,10.9539977054,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,51.6515305923,9.09801043927,18.0184079331,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,77.5889887284,9.09801043927,27.5635891763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,82.133702712,9.09801043927,32.1083031599,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,86.6153546393,9.09801043927,36.5899550873,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,88.2866758082,9.09801043927,38.2612762561,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,90.1319176409,9.09801043927,40.1065180888,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,93.3155286053,9.09801043927,43.2901290532,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,96.1907968608,9.09801043927,46.1653973087,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,95.6777062377,9.09801043927,45.6523066857,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,93.2703421998,9.09801043927,43.2449426478,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,75.6459220161,9.09801043927,37.4653116776,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,66.0021187974,9.09801043927,27.8215084589,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,64.8830380878,9.09801043927,21.6790820952,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,23.0350359809,9.09801043927,6.48669300074,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,31.8453601047,9.09801043927,11.854700483,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,53.5695713146,9.09801043927,19.9364486554,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,79.206507683,9.09801043927,29.181108131,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,83.9694013647,9.09801043927,33.9440018126,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,85.5055239236,9.09801043927,35.4801243715,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,88.170691235,9.09801043927,38.1452916829,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,89.9542830611,9.09801043927,39.9288835091,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,90.9789701746,9.09801043927,40.9535706225,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,92.1792544613,9.09801043927,42.1538549092,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,91.9354344494,9.09801043927,41.9100348973,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,91.4604777529,9.09801043927,41.4350782008,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,76.7086731204,9.09801043927,38.5280627819,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,71.2104310789,9.09801043927,33.0298207405,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,70.7532306095,9.09801043927,27.5492746169,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,20.4600979482,9.09801043927,4.36117342401,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,24.5422985506,9.09801043927,9.09912660814,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,41.4546382712,9.09801043927,16.9164909703,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,67.1332901608,9.09801043927,28.9526798224,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,87.7974260094,9.09801043927,37.7720264574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,91.9292029604,9.09801043927,41.9038034083,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,95.649953405,9.09801043927,45.624553853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,99.0819993161,9.09801043927,49.0565997641,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,102.699774056,9.09801043927,52.6743745037,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,105.590401148,9.09801043927,55.5650015956,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,103.732562104,9.09801043927,53.7071625521,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,90.1178208328,9.09801043927,40.0924212807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,57.8240942214,9.09801043927,24.1909715621,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,42.0836145477,9.09801043927,17.5454672469,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,49.1516418742,9.09801043927,15.04266124,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,38.9564189484,9.09801043927,12.028247006,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,23.6323540668,9.09801043927,8.18918212438,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,31.542662173,9.09801043927,16.0994902305,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,54.0664745375,9.09801043927,24.9808395574,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,58.3752934149,9.09801043927,29.2896584348,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,74.7625714289,9.09801043927,36.5819610905,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,78.9745724377,9.09801043927,40.7939620992,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,81.509523449,9.09801043927,43.3289131105,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,83.4786040479,9.09801043927,45.2979937095,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,83.3934407633,9.09801043927,45.2128304248,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,72.4472883114,9.09801043927,43.3616533314,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,58.8575811563,9.09801043927,38.8669215346,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,19.0827777257,9.09801043927,2.53443474545,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,28.5824542309,9.09801043927,8.59179460928,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,51.7170933179,9.09801043927,18.0839706587,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,78.1608153383,9.09801043927,28.1354157862,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,81.8709638017,9.09801043927,31.8455642496,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,89.4269570961,9.09801043927,39.401557544,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,93.301021583,9.09801043927,43.2756220309,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,95.9018024132,9.09801043927,45.8764028611,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,99.966273699,9.09801043927,49.9408741469,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,99.2335048641,9.09801043927,49.208105312,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,97.814536228,9.09801043927,47.7891366759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,97.4837506113,9.09801043927,47.4583510593,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,82.361636374,9.09801043927,44.1810260355,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,75.316537627,9.09801043927,37.1359272886,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,74.2792041081,9.09801043927,31.0752481155,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,35.0743537963,9.09801043927,19.6311818538,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,38.265943828,9.09801043927,22.8227718855,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,57.0293231568,9.09801043927,27.9436881768,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,59.0497745445,9.09801043927,29.9641395644,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,75.5806902269,9.09801043927,37.4000798884,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,74.8104748167,9.09801043927,36.6298644783,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,68.1135662838,9.09801043927,29.9329559453,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,71.1686295631,9.09801043927,32.9880192246,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,75.8077345146,9.09801043927,37.6271241762,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,65.6875778409,9.09801043927,36.6019428609,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,53.438713274,9.09801043927,33.4480536523,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,21.8229264406,9.09801043927,5.27458346038,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,27.4601707698,9.09801043927,7.46951114814,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,48.4611531578,9.09801043927,14.8280304985,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,76.8739949023,9.09801043927,26.8485953502,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,78.5112392667,9.09801043927,28.4858397147,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,83.4606706549,9.09801043927,33.4352711028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,88.7800205188,9.09801043927,38.7546209667,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,90.2904623292,9.09801043927,40.2650627771,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,90.2848228794,9.09801043927,40.2594233273,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,92.5166971211,9.09801043927,42.4912975691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,92.2426279412,9.09801043927,42.2172283891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,90.9557921558,9.09801043927,40.9303926037,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,77.3417411277,9.09801043927,39.1611307892,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,72.321206075,9.09801043927,34.1405957366,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,70.9897702499,9.09801043927,27.7858142573,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,25.8407658783,9.09801043927,9.29242289807,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,34.5998325965,9.09801043927,14.6091729748,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,52.815483732,9.09801043927,19.1823610727,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,77.0618645697,9.09801043927,27.0364650176,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,83.8327696366,9.09801043927,33.8073700845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,86.6139499845,9.09801043927,36.5885504324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,85.8419547557,9.09801043927,35.8165552037,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,84.1630954412,9.09801043927,34.1376958891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,84.6833771798,9.09801043927,34.6579776277,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,86.0640323878,9.09801043927,36.0386328357,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,84.5446296011,9.09801043927,34.519230049,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,82.5336230197,9.09801043927,32.5082234676,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,68.2340613556,9.09801043927,30.0534510172,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,64.7820069216,9.09801043927,26.6013965832,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,65.3192230211,9.09801043927,22.1152670285,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,21.7547657463,9.09801043927,5.20642276613,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,24.7533918178,9.09801043927,4.7627321961,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,41.9802344907,9.09801043927,8.34711183145,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,63.2543871097,9.09801043927,13.2289875576,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,63.4003283853,9.09801043927,13.3749288333,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,66.0131309167,9.09801043927,15.9877313646,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,68.2934484328,9.09801043927,18.2680488807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,71.8637498363,9.09801043927,21.8383502842,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,76.7248551254,9.09801043927,26.6994555734,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,81.5862326358,9.09801043927,31.5608330837,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,82.9165331762,9.09801043927,32.8911336242,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,83.1629163325,9.09801043927,33.1375167805,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,68.8925468733,9.09801043927,30.7119365349,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,63.8492539502,9.09801043927,25.6686436118,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,63.9610620598,9.09801043927,20.7571060672,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,23.0978114864,9.09801043927,6.99888696215,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,22.6906561264,9.09801043927,7.24748418398,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,36.1540067573,9.09801043927,11.6158594564,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,59.1032920378,9.09801043927,20.9226816994,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,77.3016127128,9.09801043927,27.2762131607,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,82.2895511273,9.09801043927,32.2641515753,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,86.6180250295,9.09801043927,36.5926254774,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,89.8400444699,9.09801043927,39.8146449179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,90.7886434454,9.09801043927,40.7632438934,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,90.5061055083,9.09801043927,40.4807059562,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,91.8389991731,9.09801043927,41.8135996211,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,92.52494211,9.09801043927,42.4995425579,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,69.5604077761,9.09801043927,35.9272851168,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,54.1454784382,9.09801043927,29.6073311373,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,58.5583345542,9.09801043927,24.44935392,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,45.4224665875,9.09801043927,18.494294645,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,35.7939652899,9.09801043927,20.3507933474,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,40.531065358,9.09801043927,25.0878934155,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,60.255464269,9.09801043927,31.1698292889,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,59.9735893881,9.09801043927,30.887954408,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,67.5163780967,9.09801043927,29.3357677582,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,65.3716616087,9.09801043927,27.1910512702,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,69.0932523651,9.09801043927,30.9126420266,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,72.0979985537,9.09801043927,33.9173882153,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,72.4427160444,9.09801043927,34.2621057059,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,60.6576605799,9.09801043927,31.5720255998,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,48.6855947801,9.09801043927,28.6949351585,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,20.0877233042,9.09801043927,3.53938032405,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,31.2237439935,9.09801043927,11.2330843718,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,55.5769023126,9.09801043927,21.9437796533,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,81.5576975,9.09801043927,31.5322979479,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,84.6129650888,9.09801043927,34.5875655368,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,88.1131151362,9.09801043927,38.0877155842,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,89.8135949283,9.09801043927,39.7881953762,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,92.3749189107,9.09801043927,42.3495193587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,94.841292756,9.09801043927,44.8158932039,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,97.2272577084,9.09801043927,47.2018581564,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,97.8602508601,9.09801043927,47.8348513081,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,94.2158439592,9.09801043927,44.1904444072,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,78.5551349679,9.09801043927,40.3745246294,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,73.4899705138,9.09801043927,35.3093601754,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,72.7465015222,9.09801043927,29.5425455296,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,24.2776594587,9.09801043927,7.72931647848,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,33.0878746671,9.09801043927,13.0972150454,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,56.9243814461,9.09801043927,23.2912587868,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,83.0141365327,9.09801043927,32.9887369806,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,87.351877629,9.09801043927,37.3264780769,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,90.8113495831,9.09801043927,40.785950031,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,92.1705643377,9.09801043927,42.1451647856,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,94.3514435717,9.09801043927,44.3260440196,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,95.393214027,9.09801043927,45.3678144749,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,97.3649120307,9.09801043927,47.3395124787,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,97.9673665706,9.09801043927,47.9419670186,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,95.2305829567,9.09801043927,45.2051834047,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,80.2227347158,9.09801043927,42.0421243773,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,75.2185352497,9.09801043927,37.0379249112,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,73.3814768853,9.09801043927,30.1775208927,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,24.7631889046,9.09801043927,8.21484592438,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,34.9080097849,9.09801043927,14.9173501632,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,57.9840782115,9.09801043927,24.3509555523,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,82.5511436803,9.09801043927,32.5257441283,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,86.8187128383,9.09801043927,36.7933132862,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,92.3101159377,9.09801043927,42.2847163856,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,94.4983714795,9.09801043927,44.4729719274,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,97.5092843506,9.09801043927,47.4838847985,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,100.815233611,9.09801043927,50.7898340589,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,102.246394056,9.09801043927,52.2209945039,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,100.813987049,9.09801043927,50.7885874974,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,97.3586768806,9.09801043927,47.3332773285,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,81.2208530305,9.09801043927,43.040242692,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,74.9200513364,9.09801043927,36.739440998,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,73.3680369474,9.09801043927,30.1640809548,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,19.8946478651,9.09801043927,3.34630488486,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,30.5766445933,9.09801043927,10.5859849717,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,55.3240832055,9.09801043927,21.6909605462,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,81.0609264947,9.09801043927,31.0355269426,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,85.3015167106,9.09801043927,35.2761171585,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,91.6270892466,9.09801043927,41.6016896946,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,95.3878718999,9.09801043927,45.3624723478,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,98.7949611536,9.09801043927,48.7695616015,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,100.833772548,9.09801043927,50.8083729963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,102.669624301,9.09801043927,52.644224749,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,102.507553315,9.09801043927,52.4821537626,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,98.4135260369,9.09801043927,48.3881264849,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,81.3388237684,9.09801043927,43.15821343,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,74.152014685,9.09801043927,35.9714043466,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,71.9047726813,9.09801043927,28.7008166887,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,22.3937881289,9.09801043927,5.84544514875,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,31.4241144794,9.09801043927,11.4334548577,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,53.629913973,9.09801043927,19.9967913138,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,80.0383462647,9.09801043927,30.0129467126,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,84.7267128454,9.09801043927,34.7013132933,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,88.5499493373,9.09801043927,38.5245497853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,92.0187728464,9.09801043927,41.9933732943,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,96.7638068648,9.09801043927,46.7384073127,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,98.7400064464,9.09801043927,48.7146068943,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,100.442800467,9.09801043927,50.4174009154,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,100.293667782,9.09801043927,50.2682682301,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,98.5813501316,9.09801043927,48.5559505795,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,84.3114875753,9.09801043927,46.1308772369,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,79.5495321329,9.09801043927,41.3689217945,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,76.9058343988,9.09801043927,33.7018784062,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,22.8971289569,9.09801043927,6.79820443266,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,26.547829261,9.09801043927,11.1046573185,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,42.7508244277,9.09801043927,18.2126771269,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,65.9513463292,9.09801043927,27.7707359907,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,85.3344431283,9.09801043927,35.3090435762,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,92.146783107,9.09801043927,42.121383555,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,96.5992940933,9.09801043927,46.5738945413,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,98.9379810605,9.09801043927,48.9125815084,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,101.167919896,9.09801043927,51.1425203441,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,102.162160538,9.09801043927,52.1367609864,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,101.49410063,9.09801043927,51.4687010783,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,99.4402030722,9.09801043927,49.4148035202,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,67.0545803368,9.09801043927,33.4214576776,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,48.7378538997,9.09801043927,24.1997065988,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,56.348010874,9.09801043927,22.2390302398,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,45.4910286974,9.09801043927,18.5628567549,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,32.5834019478,9.09801043927,17.1402300053,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,36.7872277449,9.09801043927,21.3440558024,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,57.5801777655,9.09801043927,28.4945427854,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,62.1369231546,9.09801043927,33.0512881745,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,76.2181250846,9.09801043927,38.0375147461,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,77.9414752203,9.09801043927,39.7608648818,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,78.6442967353,9.09801043927,40.4636863969,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,80.3552084963,9.09801043927,42.1745981579,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,81.4612422655,9.09801043927,43.280631927,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,68.1136015965,9.09801043927,39.0279666164,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,51.7158056241,9.09801043927,31.7251460024,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,19.1115693719,9.09801043927,0.649059725043,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,25.1296035261,9.09801043927,5.13894390446,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,46.7234404447,9.09801043927,13.0903177854,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,73.9820670881,9.09801043927,23.9566675361,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,79.5915874242,9.09801043927,29.5661878722,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,84.8830898716,9.09801043927,34.8576903195,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,87.7999787775,9.09801043927,37.7745792254,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,90.2481320549,9.09801043927,40.2227325029,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,91.3457312264,9.09801043927,41.3203316744,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,93.854200216,9.09801043927,43.8288006639,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,95.0844262658,9.09801043927,45.0590267137,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,93.1681726322,9.09801043927,43.1427730801,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,77.9152733598,9.09801043927,39.7346630213,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,72.0978738941,9.09801043927,33.9172635556,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,71.2385521394,9.09801043927,28.0345961468,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,20.8072547184,9.09801043927,2.34474507152,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,27.2518946439,9.09801043927,7.2612350222,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,50.442489195,9.09801043927,16.8093665357,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,78.2254195736,9.09801043927,28.2000200216,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,83.0741037304,9.09801043927,33.0487041783,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,88.3015719244,9.09801043927,38.2761723724,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,91.6145710706,9.09801043927,41.5891715185,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,92.68885905,9.09801043927,42.663459498,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,94.068409868,9.09801043927,44.0430103159,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,93.2004467914,9.09801043927,43.1750472393,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,91.3183017408,9.09801043927,41.2929021888,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,91.3951782707,9.09801043927,41.3697787187,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,76.1943115439,9.09801043927,38.0137012055,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,69.9967156195,9.09801043927,31.816105281,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,68.7529774989,9.09801043927,25.5490215063,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,20.3302380427,9.09801043927,1.86772839587,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,28.9957448519,9.09801043927,9.00508523024,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,53.2689240689,9.09801043927,19.6358014097,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,80.3389549339,9.09801043927,30.3135553818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,83.1415203965,9.09801043927,33.1161208445,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,83.8334098992,9.09801043927,33.8080103471,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,89.2358460379,9.09801043927,39.2104464859,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,91.3146954137,9.09801043927,41.2892958617,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,89.4668983004,9.09801043927,39.4414987483,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,91.6245525211,9.09801043927,41.5991529691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,91.4994558772,9.09801043927,41.4740563251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,89.6365730842,9.09801043927,39.6111735322,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,76.2956883763,9.09801043927,38.1150780379,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,70.5659782611,9.09801043927,32.3853679227,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,69.4764228702,9.09801043927,26.2724668776,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,25.8123926137,9.09801043927,7.34988296687,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,33.8928384997,9.09801043927,13.902178878,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,57.5313539732,9.09801043927,23.8982313139,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,81.7706322591,9.09801043927,31.745232707,0.0,32.8378569048,8.089532208,0.0,0.0
