Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/20  10:00:00,85.3258528619,9.09801043927,35.3004533098,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,90.2710408084,9.09801043927,40.2456412563,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,92.1413216226,9.09801043927,42.1159220706,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,95.1047088032,9.09801043927,45.0793092512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,97.9562225684,9.09801043927,47.9308230164,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,98.9521280728,9.09801043927,48.9267285208,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,97.1175574951,9.09801043927,47.0921579431,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,94.4598539709,9.09801043927,44.4344544188,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,79.3305701282,9.09801043927,41.1499597897,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,74.7689335844,9.09801043927,36.588323246,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,72.054639723,9.09801043927,28.8506837304,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,25.4948982075,9.09801043927,7.03238856061,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,33.957269467,9.09801043927,13.9666098454,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,58.2205275959,9.09801043927,24.5874049367,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,82.6178383148,9.09801043927,32.5924387628,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,85.3118912516,9.09801043927,35.2864916995,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,90.6268208387,9.09801043927,40.6014212866,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,93.6768834107,9.09801043927,43.6514838587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,93.2589085216,9.09801043927,43.2335089696,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,94.1878871008,9.09801043927,44.1624875487,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,98.6653331589,9.09801043927,48.6399336069,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,98.4662190008,9.09801043927,48.4408194487,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,93.5101391269,9.09801043927,43.4847395748,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,75.7443426285,9.09801043927,37.56373229,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,70.2035408143,9.09801043927,32.0229304758,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,71.2575971488,9.09801043927,28.0536411562,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,25.4747233647,9.09801043927,7.46163217386,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,23.7324759289,9.09801043927,8.28930398639,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,38.1960852378,9.09801043927,13.657937937,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,56.900910295,9.09801043927,18.7202999565,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,77.7168955992,9.09801043927,27.6914960472,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,86.9750466389,9.09801043927,36.9496470869,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,87.1074863071,9.09801043927,37.082086755,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,89.3971048196,9.09801043927,39.3717052676,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,92.37783502,9.09801043927,42.3524354679,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,93.1071147567,9.09801043927,43.0817152046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,92.8436952914,9.09801043927,42.8182957393,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,91.08319827,9.09801043927,41.0577987179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,69.6447156131,9.09801043927,36.0115929538,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,54.9196136282,9.09801043927,30.3814663273,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,58.8833440841,9.09801043927,24.7743634499,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,44.7312276803,9.09801043927,17.8030557378,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,22.701504426,9.09801043927,7.25833248352,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,21.8163950302,9.09801043927,6.37322308776,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,37.4762980688,9.09801043927,8.39066308873,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,38.5089402161,9.09801043927,9.42330523602,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,55.3075484927,9.09801043927,17.1269381543,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,61.8014823712,9.09801043927,23.6208720327,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,68.5802764177,9.09801043927,30.3996660792,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,74.1367655512,9.09801043927,35.9561552128,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,77.1100789384,9.09801043927,38.9294685999,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,63.5422412784,9.09801043927,34.4566062983,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,47.082749932,9.09801043927,27.0920903103,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,20.0381273257,9.09801043927,1.57561767879,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,29.2154144003,9.09801043927,9.22475477862,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,50.5878143432,9.09801043927,16.9546916839,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,77.2088379289,9.09801043927,27.1834383769,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,83.2129619841,9.09801043927,33.187562432,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,85.1985484255,9.09801043927,35.1731488734,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,87.5570140169,9.09801043927,37.5316144648,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,91.4568363634,9.09801043927,41.4314368114,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,83.4004730963,9.09801043927,33.3750735442,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,79.4585592355,9.09801043927,29.4331596835,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,75.8809483917,9.09801043927,25.8555488396,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,72.9929782149,9.09801043927,22.9675786628,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,60.2701026114,9.09801043927,22.089492273,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,58.3757585649,9.09801043927,20.1951482265,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,62.5165200613,9.09801043927,19.3125640687,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,18.7509482586,9.09801043927,0.288438611756,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,26.2271618061,9.09801043927,6.23650218448,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,51.3603232665,9.09801043927,17.7272006073,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,79.2455584351,9.09801043927,29.220158883,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,83.9522017901,9.09801043927,33.9268022381,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,89.713801382,9.09801043927,39.6884018299,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,93.0328274696,9.09801043927,43.0074279175,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,94.7380472517,9.09801043927,44.7126476996,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,95.6019966352,9.09801043927,45.5765970831,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,98.6366397548,9.09801043927,48.6112402027,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,99.4725694951,9.09801043927,49.447169943,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,95.374165856,9.09801043927,45.3487663039,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,77.5903477956,9.09801043927,39.4097374571,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,70.4125656517,9.09801043927,32.2319553132,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,69.3394583566,9.09801043927,26.135502364,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,23.8933525289,9.09801043927,5.43084288207,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,29.047478761,9.09801043927,9.05681913936,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,52.226974783,9.09801043927,18.5938521238,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,81.4599413162,9.09801043927,31.4345417641,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,85.8674746614,9.09801043927,35.8420751093,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,89.4822531578,9.09801043927,39.4568536057,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,94.0682858913,9.09801043927,44.0428863392,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,97.6733503456,9.09801043927,47.6479507935,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,98.2868998513,9.09801043927,48.2615002992,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,98.9091900231,9.09801043927,48.8837904711,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,97.1369148861,9.09801043927,47.111515334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,93.8672163479,9.09801043927,43.8418167959,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,78.7869430475,9.09801043927,40.6063327091,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,72.5317414245,9.09801043927,34.351131086,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,73.8227261816,9.09801043927,28.7046035223,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,29.2853071175,9.09801043927,10.8227974707,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,34.477024422,9.09801043927,14.4863648003,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,58.5545745282,9.09801043927,24.9214518689,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,84.8695247651,9.09801043927,34.8441252131,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,85.5265669498,9.09801043927,35.5011673977,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,91.3376194768,9.09801043927,41.3122199247,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,93.7065457879,9.09801043927,43.6811462358,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,90.5470437448,9.09801043927,40.5216441927,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,90.6991200061,9.09801043927,40.673720454,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,93.4247998645,9.09801043927,43.3994003124,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,95.25419991,9.09801043927,45.2288003579,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,94.8888127579,9.09801043927,44.8634132058,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,78.7134910216,9.09801043927,40.5328806831,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,71.990438522,9.09801043927,33.8098281835,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,72.7650134385,9.09801043927,27.6468907793,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,20.1278837755,9.09801043927,1.66537412867,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,29.0601277736,9.09801043927,9.06946815193,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,54.1757065473,9.09801043927,20.5425838881,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,81.1051907289,9.09801043927,31.0797911768,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,85.614819506,9.09801043927,35.5894199539,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,92.4126342606,9.09801043927,42.3872347085,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,96.7396618594,9.09801043927,46.7142623073,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,97.5485694253,9.09801043927,47.5231698732,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,100.555292953,9.09801043927,50.5298934011,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,99.1450360238,9.09801043927,49.1196364717,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,94.9660413044,9.09801043927,44.9406417523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,88.388040335,9.09801043927,38.362640783,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,70.2645865123,9.09801043927,32.0839761739,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,66.0064003947,9.09801043927,27.8257900562,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,69.8275612615,9.09801043927,24.7094386022,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,26.4552988962,9.09801043927,8.44220770531,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,27.9561936455,9.09801043927,12.513021703,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,41.9554246611,9.09801043927,17.4172773603,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,63.1584088459,9.09801043927,24.9777985074,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,75.746068724,9.09801043927,25.7206691719,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,78.1271366455,9.09801043927,28.1017370935,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,81.3198942078,9.09801043927,31.2944946558,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,83.0377236846,9.09801043927,33.0123241325,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,85.8986293158,9.09801043927,35.8732297637,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,90.7212847939,9.09801043927,40.6958852418,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,94.5704664238,9.09801043927,44.5450668717,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,95.9408381002,9.09801043927,45.9154385481,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,71.9349613309,9.09801043927,38.3018386717,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,54.5201184944,9.09801043927,29.9819711936,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,60.9081087664,9.09801043927,24.8849614655,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,46.9353431549,9.09801043927,20.0071712124,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,27.3611558999,9.09801043927,11.9179839574,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,33.8381600205,9.09801043927,18.394988078,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,54.7460234151,9.09801043927,25.6603884351,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,61.3757383175,9.09801043927,32.2901033374,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,76.6784893051,9.09801043927,38.4978789666,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,81.4667015741,9.09801043927,43.2860912357,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,85.2164592986,9.09801043927,47.0358489602,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,85.7421678846,9.09801043927,47.5615575461,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,86.2074372653,9.09801043927,48.0268269268,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,75.9808406987,9.09801043927,46.8952057186,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,61.5717451426,9.09801043927,41.5810855209,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,25.4837788222,9.09801043927,7.02126917531,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,32.2079072059,9.09801043927,12.2172475842,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,55.8973369358,9.09801043927,22.2642142765,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,83.4078063554,9.09801043927,33.3824068033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,88.5445538217,9.09801043927,38.5191542696,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,93.0660594575,9.09801043927,43.0406599054,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,97.4232599936,9.09801043927,47.3978604415,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,101.673390389,9.09801043927,51.6479908373,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,103.881355938,9.09801043927,53.8559563862,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,104.226163923,9.09801043927,54.2007643708,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,103.408716256,9.09801043927,53.3833167042,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,99.5701714136,9.09801043927,49.5447718615,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,82.4387214672,9.09801043927,44.2581111287,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,75.5241749012,9.09801043927,37.3435645628,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,75.3282301519,9.09801043927,30.2101074927,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,22.830724335,9.09801043927,4.36821468813,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,26.8938802764,9.09801043927,6.90322065472,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,49.3557558858,9.09801043927,15.7226332266,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,77.8526059301,9.09801043927,27.827206378,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,80.5394676898,9.09801043927,30.5140681377,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,84.7583796671,9.09801043927,34.732980115,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,89.1746407734,9.09801043927,39.1492412213,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,92.7147734893,9.09801043927,42.6893739373,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,96.2153964174,9.09801043927,46.1899968654,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,100.377871342,9.09801043927,50.3524717896,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,100.023780332,9.09801043927,49.9983807797,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,97.1343523615,9.09801043927,47.1089528094,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,79.4463074768,9.09801043927,41.2656971383,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,72.8132223655,9.09801043927,34.632612027,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,75.4587041112,9.09801043927,30.340581452,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,25.2930361473,9.09801043927,6.83052650039,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,29.1201853196,9.09801043927,9.12952569796,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,49.4549417619,9.09801043927,15.8218191027,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,77.6981186508,9.09801043927,27.6727190987,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,83.5186184852,9.09801043927,33.4932189331,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,90.0254777331,9.09801043927,40.000078181,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,89.937180596,9.09801043927,39.9117810439,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,91.0427134547,9.09801043927,41.0173139026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,93.3569273294,9.09801043927,43.3315277773,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,95.1314549579,9.09801043927,45.1060554058,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,96.4011583191,9.09801043927,46.375758767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,94.0335527433,9.09801043927,44.0081531912,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,79.2572971416,9.09801043927,41.0766868032,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,73.8788569026,9.09801043927,35.6982465642,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,73.5178708673,9.09801043927,28.3997482081,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,24.5127442848,9.09801043927,6.05023463794,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,29.5294198884,9.09801043927,9.53876026669,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,51.1418538561,9.09801043927,17.5087311968,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,77.8162353974,9.09801043927,27.7908358453,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,81.5262683707,9.09801043927,31.5008688186,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,87.1694010421,9.09801043927,37.1440014901,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,91.4092217032,9.09801043927,41.3838221511,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,94.3912401144,9.09801043927,44.3658405623,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,95.3791114312,9.09801043927,45.3537118792,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,98.7184449739,9.09801043927,48.6930454218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,99.6261266208,9.09801043927,49.6007270687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,95.6782875343,9.09801043927,45.6528879822,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,79.5882792793,9.09801043927,41.4076689409,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,73.0386798558,9.09801043927,34.8580695174,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,73.1974250304,9.09801043927,28.0793023711,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,25.0105715253,9.09801043927,4.63389521173,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,29.38970216,9.09801043927,9.39904253835,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,52.5727685799,9.09801043927,18.9396459206,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,77.5331710126,9.09801043927,27.5077714605,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,77.0358875528,9.09801043927,27.0104880008,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,82.0150728109,9.09801043927,31.9896732589,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,85.0421117967,9.09801043927,35.0167122446,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,85.6439870402,9.09801043927,35.6185874881,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,90.005065005,9.09801043927,39.979665453,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,93.8368768533,9.09801043927,43.8114773012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,91.7991795869,9.09801043927,41.7737800348,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,89.3682582279,9.09801043927,39.3428586758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,73.9448507234,9.09801043927,35.7642403849,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,68.8515358462,9.09801043927,30.6709255077,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,71.9234030836,9.09801043927,26.8052804243,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,26.5064534233,9.09801043927,6.5791955658,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,24.9013469083,9.09801043927,9.45817496587,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,41.5972859337,9.09801043927,17.0591386329,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,65.674865967,9.09801043927,27.4942556285,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,83.7498627474,9.09801043927,33.7244631953,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,90.723397012,9.09801043927,40.69799746,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,89.0685840069,9.09801043927,39.0431844549,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,91.8216873824,9.09801043927,41.7962878303,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,94.4983699027,9.09801043927,44.4729703506,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,89.9861939742,9.09801043927,39.9607944221,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,90.3897684326,9.09801043927,40.3643688805,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,90.5045396993,9.09801043927,40.4791401473,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,68.0488323615,9.09801043927,34.4157097022,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,54.8056625402,9.09801043927,30.2675152393,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,61.4416179849,9.09801043927,25.418470684,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,46.8452181826,9.09801043927,19.9170462401,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,29.3413114557,9.09801043927,13.8981395133,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,35.5576493086,9.09801043927,20.1144773661,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,54.5098782555,9.09801043927,25.4242432755,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,57.6480959587,9.09801043927,28.5624609786,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,73.2590291971,9.09801043927,35.0784188586,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,75.7651833572,9.09801043927,37.5845730187,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,76.4263014768,9.09801043927,38.2456911383,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,78.4610036555,9.09801043927,40.2803933171,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,81.1196470922,9.09801043927,42.9390367538,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,69.487177123,9.09801043927,40.401542143,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,53.8336878416,9.09801043927,33.84302822,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,24.1791183617,9.09801043927,3.80244204815,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,27.2064166968,9.09801043927,7.21575707514,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,49.5451546687,9.09801043927,15.9120320095,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,77.1681069959,9.09801043927,27.1427074438,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,83.0124424816,9.09801043927,32.9870429295,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,88.0268427443,9.09801043927,38.0014431922,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,89.763020464,9.09801043927,39.7376209119,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,94.5911720982,9.09801043927,44.5657725462,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,98.1464889228,9.09801043927,48.1210893707,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,100.416487874,9.09801043927,50.3910883216,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,98.6403854638,9.09801043927,48.6149859117,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,95.3130318234,9.09801043927,45.2876322713,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,80.7443803068,9.09801043927,42.5637699684,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,72.3438565269,9.09801043927,34.1632461884,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,70.0519603079,9.09801043927,24.9338376486,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,27.5607883567,9.09801043927,7.18411204316,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,27.7588498107,9.09801043927,7.76819018908,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,47.5579413009,9.09801043927,13.9248186416,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,74.9762435328,9.09801043927,24.9508439808,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,79.7686270234,9.09801043927,29.7432274714,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,84.3560988533,9.09801043927,34.3306993012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,87.290615971,9.09801043927,37.2652164189,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,89.2216835051,9.09801043927,39.1962839531,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,89.7267522118,9.09801043927,39.7013526597,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,90.5214697263,9.09801043927,40.4960701743,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,90.6174273168,9.09801043927,40.5920277648,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,88.5485033978,9.09801043927,38.5231038457,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,73.2050361896,9.09801043927,35.0244258512,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,68.1221222434,9.09801043927,29.9415119049,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,69.2665679938,9.09801043927,24.1484453346,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,20.8864510206,9.09801043927,0.895791398933,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,42.1057541317,9.09801043927,8.47263147245,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,68.895340468,9.09801043927,18.869940916,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,74.0407620114,9.09801043927,24.0153624593,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,80.2123689482,9.09801043927,30.1869693962,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,86.2489186928,9.09801043927,36.2235191408,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,89.006862918,9.09801043927,38.981463366,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,90.2166728566,9.09801043927,40.1912733045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,92.2450448547,9.09801043927,42.2196453026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,92.3449704158,9.09801043927,42.3195708637,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,90.748227302,9.09801043927,40.72282775,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,75.1215014129,9.09801043927,36.9408910744,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,70.8426675706,9.09801043927,30.7478905655,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,69.0497813366,9.09801043927,23.9316586773,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,20.8843714007,9.09801043927,0.507695087186,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,24.5260893341,9.09801043927,4.53542971241,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,45.9015131704,9.09801043927,12.2683905111,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,74.1335315801,9.09801043927,24.108132028,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,80.5935349578,9.09801043927,30.5681354057,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,86.1450914363,9.09801043927,36.1196918842,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,88.1191497022,9.09801043927,38.0937501501,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,90.7654910741,9.09801043927,40.7400915221,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,92.8556966171,9.09801043927,42.830297065,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,95.0455785884,9.09801043927,45.0201790363,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,95.0569881919,9.09801043927,45.0315886399,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,92.7677009208,9.09801043927,42.7423013687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,78.0712736337,9.09801043927,39.8906632952,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,74.4655154998,9.09801043927,34.3707384947,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,73.1941082836,9.09801043927,28.0759856243,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,25.675469615,9.09801043927,5.29879330146,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,28.47432468,9.09801043927,8.48366505829,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,50.2271046536,9.09801043927,16.5939819943,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,77.4214187948,9.09801043927,27.3960192427,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,83.2030603694,9.09801043927,33.1776608173,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,89.4167609181,9.09801043927,39.3913613661,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,92.6535088844,9.09801043927,42.6281093324,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,91.9500774936,9.09801043927,41.9246779415,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,94.082070812,9.09801043927,44.0566712599,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,94.8161586629,9.09801043927,44.7907591108,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,92.2279003063,9.09801043927,42.2025007543,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,88.5459007384,9.09801043927,38.5205011863,0.0,32.8378569048,8.089532208,0.0,0.0
