Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/11  18:00:00,72.6041895817,9.09801043927,34.4235792432,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,69.5085894606,9.09801043927,29.4138124555,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,69.2032230312,9.09801043927,24.085100372,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,23.1325612646,9.09801043927,3.20530340705,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,21.9285834829,9.09801043927,6.48541154039,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,39.0822562322,9.09801043927,14.5441089313,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,63.9760268985,9.09801043927,25.79541656,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,83.2232958123,9.09801043927,33.1978962603,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,90.3492297566,9.09801043927,40.3238302045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,93.8404029969,9.09801043927,43.8150034448,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,95.9136218971,9.09801043927,45.888222345,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,97.4404050612,9.09801043927,47.4150055091,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,98.2130116504,9.09801043927,48.1876120984,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,98.0512185294,9.09801043927,48.0258189774,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,95.3340313402,9.09801043927,45.3086317881,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,72.401277015,9.09801043927,38.7681543558,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,59.5083670096,9.09801043927,33.056053042,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,63.2915457403,9.09801043927,27.2683984394,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,47.0211361618,9.09801043927,20.0929642194,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,31.4388535239,9.09801043927,15.9956815814,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,39.3074521925,9.09801043927,23.86428025,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,59.5171516311,9.09801043927,30.431516651,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,52.5133515676,9.09801043927,23.4277165876,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,61.1571854632,9.09801043927,22.9765751247,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,65.276196614,9.09801043927,27.0955862756,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,69.3123023264,9.09801043927,31.1316919879,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,71.9950638738,9.09801043927,33.8144535354,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,75.4484759889,9.09801043927,37.2678656504,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,66.7718822942,9.09801043927,37.6862473141,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,52.9376150788,9.09801043927,32.9469554571,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,26.2115185618,9.09801043927,5.83484224831,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,28.4014739618,9.09801043927,8.41081434015,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,51.3942574725,9.09801043927,17.7611348132,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,78.7661003345,9.09801043927,28.7407007824,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,82.765711954,9.09801043927,32.7403124019,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,86.7675987254,9.09801043927,36.7421991733,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,91.6059430026,9.09801043927,41.5805434506,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,96.1837304,9.09801043927,46.1583308479,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,97.8786228077,9.09801043927,47.8532232556,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,101.105620147,9.09801043927,51.0802205945,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,100.787452855,9.09801043927,50.7620533026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,98.3145933813,9.09801043927,48.2891938293,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,81.0370895319,9.09801043927,42.8564791935,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,74.7847079267,9.09801043927,34.6899309216,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,72.9818250873,9.09801043927,27.863702428,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,26.8605701011,9.09801043927,6.48389378759,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,30.023721942,9.09801043927,10.0330623203,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,52.7747685753,9.09801043927,19.1416459161,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,81.2748810782,9.09801043927,31.2494815261,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,85.6518557533,9.09801043927,35.6264562012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,92.1271519539,9.09801043927,42.1017524018,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,97.3540554288,9.09801043927,47.3286558768,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,99.9245158767,9.09801043927,49.8991163247,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,102.501116737,9.09801043927,52.4757171852,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,103.344733142,9.09801043927,53.3193335895,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,102.829693824,9.09801043927,52.8042942718,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,102.207251982,9.09801043927,52.1818524299,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,85.7389424274,9.09801043927,47.558332089,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,80.5004820937,9.09801043927,40.4057050886,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,79.4847781782,9.09801043927,34.3666555189,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,26.5472834887,9.09801043927,6.17060717516,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,28.770743117,9.09801043927,8.78008349532,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,53.009099522,9.09801043927,19.3759768627,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,82.146263966,9.09801043927,32.1208644139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,87.44162093,9.09801043927,37.4162213779,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,93.7445119278,9.09801043927,43.7191123758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,97.5477255871,9.09801043927,47.522326035,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,100.731384461,9.09801043927,50.7059849087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,103.210259027,9.09801043927,53.1848594746,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,103.508489112,9.09801043927,53.4830895601,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,102.515847309,9.09801043927,52.4904477573,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,97.6627375899,9.09801043927,47.6373380379,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,80.2417937092,9.09801043927,42.0611833707,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,77.0596400359,9.09801043927,36.9648630308,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,77.0515648204,9.09801043927,31.9334421612,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,26.9486192168,9.09801043927,6.57194290327,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,28.8581575175,9.09801043927,8.86749789586,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,51.1543445919,9.09801043927,17.5212219327,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,80.6180604924,9.09801043927,30.5926609403,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,87.1007520476,9.09801043927,37.0753524955,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,91.9982992715,9.09801043927,41.9728997194,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,95.6790831683,9.09801043927,45.6536836163,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,97.9525161942,9.09801043927,47.9271166421,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,100.257515069,9.09801043927,50.2321155168,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,102.548179016,9.09801043927,52.5227794635,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,101.449029625,9.09801043927,51.423630073,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,99.8579059111,9.09801043927,49.832506359,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,84.4669737257,9.09801043927,46.2863633872,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,79.0406557199,9.09801043927,38.9458787148,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,78.3727176652,9.09801043927,33.2545950059,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,28.3363037789,9.09801043927,7.95962746539,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,29.2460120124,9.09801043927,9.25535239076,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,51.7387911715,9.09801043927,18.1056685122,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,80.2189278293,9.09801043927,30.1935282772,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,86.602329866,9.09801043927,36.5769303139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,92.0720305513,9.09801043927,42.0466309992,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,96.2037884645,9.09801043927,46.1783889124,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,99.8966684277,9.09801043927,49.8712688756,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,102.57637971,9.09801043927,52.5509801578,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,104.474475067,9.09801043927,54.4490755148,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,104.160402294,9.09801043927,54.1350027422,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,101.625474108,9.09801043927,51.6000745555,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,86.0346541224,9.09801043927,47.854043784,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,79.9911415725,9.09801043927,39.8963645673,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,76.5815846595,9.09801043927,31.4634620003,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,26.5351163906,9.09801043927,6.60785853306,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,22.7941662002,9.09801043927,7.35099425777,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,35.2398403529,9.09801043927,10.7016930521,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,56.5596646661,9.09801043927,18.3790543276,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,77.7737401391,9.09801043927,27.748340587,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,86.252649718,9.09801043927,36.2272501659,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,89.5039452151,9.09801043927,39.478545663,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,92.1085979923,9.09801043927,42.0831984402,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,92.4075707886,9.09801043927,42.3821712366,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,91.5272461906,9.09801043927,41.5018466385,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,92.7411933861,9.09801043927,42.715793834,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,91.9936048581,9.09801043927,41.9682053061,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,68.2895477094,9.09801043927,34.6564250501,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,55.3237313463,9.09801043927,28.8714173788,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,59.2201795341,9.09801043927,23.1970322332,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,44.6007138776,9.09801043927,17.6725419352,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,18.6372676806,9.09801043927,3.19409573809,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,24.674810113,9.09801043927,9.23163817049,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,45.6548886306,9.09801043927,16.5692536505,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,50.0546918534,9.09801043927,20.9690568733,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,65.1883941572,9.09801043927,27.0077838187,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,68.234988968,9.09801043927,30.0543786295,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,70.6317306219,9.09801043927,32.4511202834,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,71.2928712402,9.09801043927,33.1122609017,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,71.750260644,9.09801043927,33.5696503055,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,61.8629062224,9.09801043927,32.7772712423,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,48.6550865607,9.09801043927,28.6644269391,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,20.768053994,9.09801043927,0.777394372364,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,40.1281476315,9.09801043927,6.4950249722,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,66.9846684327,9.09801043927,16.9592688806,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,74.6067586505,9.09801043927,24.5813590985,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,81.2650007658,9.09801043927,31.2396012137,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,85.304575612,9.09801043927,35.2791760599,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,87.5525277842,9.09801043927,37.5271282321,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,88.8561939826,9.09801043927,38.8307944305,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,91.3595319598,9.09801043927,41.3341324078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,91.4071448063,9.09801043927,41.3817452542,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,88.9635036757,9.09801043927,38.9381041236,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,73.356514085,9.09801043927,35.1759037466,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,70.6496390414,9.09801043927,28.6406953696,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,68.9026269632,9.09801043927,23.7845043039,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,21.93932185,9.09801043927,1.94866222832,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,42.8137056766,9.09801043927,9.18058301729,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,69.9489080878,9.09801043927,19.9235085358,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,77.3936706028,9.09801043927,27.3682710508,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,84.6372129615,9.09801043927,34.6118134095,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,88.5002643315,9.09801043927,38.4748647794,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,90.0372041156,9.09801043927,40.0118045636,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,92.0508783182,9.09801043927,42.0254787662,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,92.9182011601,9.09801043927,42.892801608,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,91.6315566542,9.09801043927,41.6061571021,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,90.3768548996,9.09801043927,40.3514553475,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,75.5180448855,9.09801043927,37.3374345471,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,72.8945453678,9.09801043927,30.885601696,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,69.5473299817,9.09801043927,24.4292073225,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,25.4142729045,9.09801043927,3.1234299243,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,25.689397669,9.09801043927,5.69873804729,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,46.7676017604,9.09801043927,13.1344791011,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,75.5680591114,9.09801043927,25.5426595594,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,82.1578231598,9.09801043927,32.1324236078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,87.6512336161,9.09801043927,37.6258340641,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,89.8630564396,9.09801043927,39.8376568875,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,93.0355986059,9.09801043927,43.0101990538,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,96.3879657471,9.09801043927,46.362566195,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,98.4572447506,9.09801043927,48.4318451986,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,95.1685202648,9.09801043927,45.1431207128,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,91.0612557676,9.09801043927,41.0358562155,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,75.44466463,9.09801043927,37.2640542916,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,73.3311665747,9.09801043927,31.3222229029,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,71.2460540225,9.09801043927,26.1279313632,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,28.3469599083,9.09801043927,6.05611692805,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,29.3344628003,9.09801043927,9.34380317861,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,50.9235607062,9.09801043927,17.2904380469,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,78.488304383,9.09801043927,28.4629048309,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,84.586729011,9.09801043927,34.561329459,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,89.388805799,9.09801043927,39.363406247,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,89.8928656011,9.09801043927,39.8674660491,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,93.5753606932,9.09801043927,43.5499611411,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,95.7934938435,9.09801043927,45.7680942915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,94.794212614,9.09801043927,44.768813062,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,94.2893869786,9.09801043927,44.2639874265,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,91.8590036187,9.09801043927,41.8336040666,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,74.71363102,9.09801043927,36.5330206815,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,73.422342188,9.09801043927,31.4133985162,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,71.7871918696,9.09801043927,26.6690692103,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,26.0550343295,9.09801043927,3.76419134927,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,25.6517107809,9.09801043927,5.66105115928,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,45.7268370464,9.09801043927,12.0937143871,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,73.8349387297,9.09801043927,23.8095391777,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,80.2782136984,9.09801043927,30.2528141463,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,86.4359484079,9.09801043927,36.4105488558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,89.1825742698,9.09801043927,39.1571747177,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,92.467858553,9.09801043927,42.4424590009,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,93.8765222021,9.09801043927,43.8511226501,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,94.7802621686,9.09801043927,44.7548626165,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,95.5679229659,9.09801043927,45.5425234138,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,93.8224838842,9.09801043927,43.7970843322,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,77.1355047357,9.09801043927,38.9548943972,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,74.5617201048,9.09801043927,32.552776433,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,70.4078729572,9.09801043927,25.2897502979,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,24.1130095019,9.09801043927,2.27158497772,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,19.9316309885,9.09801043927,4.48845904605,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,35.1136657989,9.09801043927,10.575518498,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,60.3859998829,9.09801043927,22.2053895444,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,79.7137676989,9.09801043927,29.6883681468,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,85.3685405075,9.09801043927,35.3431409554,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,88.936976246,9.09801043927,38.9115766939,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,91.9898161085,9.09801043927,41.9644165564,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,94.4869468585,9.09801043927,44.4615473064,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,95.0177228617,9.09801043927,44.9923233096,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,95.0520852466,9.09801043927,45.0266856945,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,92.5407205653,9.09801043927,42.5153210132,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,69.0116924234,9.09801043927,35.3785697641,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,58.0090533082,9.09801043927,29.642572674,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,58.9519963169,9.09801043927,22.9288490161,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,43.0937384078,9.09801043927,16.1655664653,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,22.1821285034,9.09801043927,6.73895656089,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,29.5753703264,9.09801043927,14.1321983839,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,53.025859351,9.09801043927,23.9402243709,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,58.5322587055,9.09801043927,29.4466237254,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,72.6833781316,9.09801043927,34.5027677931,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,76.0382628074,9.09801043927,37.8576524689,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,78.471656784,9.09801043927,40.2910464456,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,80.4562359318,9.09801043927,42.2756255933,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,80.851096862,9.09801043927,42.6704865235,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,67.7960935668,9.09801043927,38.7104585867,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,53.0559785826,9.09801043927,33.0653189609,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,28.5827769023,9.09801043927,6.29193392209,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,27.8133443204,9.09801043927,7.82268469876,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,46.4966225007,9.09801043927,12.8634998414,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,69.8670687955,9.09801043927,19.8416692435,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,71.4969194524,9.09801043927,21.4715199003,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,73.9198349989,9.09801043927,23.8944354468,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,74.1705615054,9.09801043927,24.1451619533,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,75.9796839645,9.09801043927,25.9542844125,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,82.1995690321,9.09801043927,32.1741694801,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,84.0931233809,9.09801043927,34.0677238288,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,82.0850453411,9.09801043927,32.0596457891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,80.5918232983,9.09801043927,30.5664237463,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,64.8110413255,9.09801043927,26.630430987,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,63.1915889546,9.09801043927,21.1826452828,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,62.9132412493,9.09801043927,17.79511859,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,27.983417413,9.09801043927,5.69257443275,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,26.5567079651,9.09801043927,6.56604834348,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,43.9323609163,9.09801043927,10.2992382571,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,66.3159318428,9.09801043927,16.2905322908,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,67.9512066133,9.09801043927,17.9258070612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,70.8928163282,9.09801043927,20.8674167762,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,74.2713122993,9.09801043927,24.2459127472,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,77.0950576007,9.09801043927,27.0696580486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,76.3096409976,9.09801043927,26.2842414456,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,77.9316551288,9.09801043927,27.9062555768,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,78.5827866655,9.09801043927,28.5573871134,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,76.5292381772,9.09801043927,26.5038386252,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,62.2970124693,9.09801043927,24.1164021308,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,65.3810333295,9.09801043927,21.457922991,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,64.0027038513,9.09801043927,18.884581192,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,30.9585636945,9.09801043927,8.66772071426,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,30.096289818,9.09801043927,10.1056301964,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,49.3174140027,9.09801043927,15.6842913434,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,78.2420135818,9.09801043927,28.2166140297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,87.8781858177,9.09801043927,37.8527862656,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,93.916275239,9.09801043927,43.890875687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,95.6165740085,9.09801043927,45.5911744564,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,95.1355546336,9.09801043927,45.1101550815,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,94.0095991039,9.09801043927,43.9841995519,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,94.8045961222,9.09801043927,44.7791965702,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,92.3399930225,9.09801043927,42.3145934704,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,89.1569678484,9.09801043927,39.1315682964,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,74.0683121529,9.09801043927,35.8877018144,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,75.5345296801,9.09801043927,31.6114193417,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,72.9869715624,9.09801043927,27.8688489031,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,35.5138671354,9.09801043927,13.2230241552,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,32.564271855,9.09801043927,12.5736122333,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,50.9248099059,9.09801043927,17.2916872467,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,74.8016957636,9.09801043927,24.7762962115,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,76.6292004458,9.09801043927,26.6038008937,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,79.2903646419,9.09801043927,29.2649650899,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,78.9245975019,9.09801043927,28.8991979498,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,78.4379824402,9.09801043927,28.4125828882,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,78.8626904291,9.09801043927,28.837290877,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,79.9396786957,9.09801043927,29.9142791436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,79.2027507493,9.09801043927,29.1773511972,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,77.6559190627,9.09801043927,27.6305195106,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,62.5526032367,9.09801043927,24.3719928982,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,63.6759362759,9.09801043927,19.7528259375,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,63.6791893732,9.09801043927,18.5610667139,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,26.7812931849,9.09801043927,4.49045020466,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  07:00:00,27.6499153433,9.09801043927,7.65925572158,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  08:00:00,48.7402553113,9.09801043927,15.1071326521,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,75.4792553726,9.09801043927,25.4538558206,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,79.7968388396,9.09801043927,29.7714392875,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,88.0291230945,9.09801043927,38.0037235425,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,95.5109863266,9.09801043927,45.4855867745,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,100.987876926,9.09801043927,50.9624773738,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,105.017927544,9.09801043927,54.9925279924,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,106.536292145,9.09801043927,56.5108925931,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,105.920842764,9.09801043927,55.8954432121,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,98.1592663921,9.09801043927,48.1338668401,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,77.0578882782,9.09801043927,38.8772779397,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,77.2807601184,9.09801043927,33.3576497799,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,75.2230035397,9.09801043927,30.1048808805,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,21.8414245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  07:00:00,15.9444421222,9.09801043927,0.501270179697,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  08:00:00,32.1156936095,9.09801043927,7.57754630865,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,57.5600741776,9.09801043927,19.3794638391,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,77.9181721032,9.09801043927,27.8927725511,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,85.7707679092,9.09801043927,35.7453683572,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,91.0962196947,9.09801043927,41.0708201426,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,94.8667251403,9.09801043927,44.8413255882,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,97.7827864767,9.09801043927,47.7573869246,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,99.2530847184,9.09801043927,49.2276851664,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,99.5811805771,9.09801043927,49.555781025,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,96.9861872524,9.09801043927,46.9607877004,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,70.3430343407,9.09801043927,36.7099116814,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,59.0205761785,9.09801043927,28.7399288776,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,60.6518785749,9.09801043927,24.628731274,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,47.5531736136,9.09801043927,20.6250016712,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
