Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,34.4871456466,9.09801043927,19.0439737041,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  09:00:00,36.0412830314,9.09801043927,20.5981110889,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,57.9565594467,9.09801043927,28.8709244666,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,61.6537101463,9.09801043927,32.5680751662,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,71.581441598,9.09801043927,33.4008312596,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,71.6550573475,9.09801043927,33.4744470091,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,73.4126518713,9.09801043927,35.2320415328,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,73.4246344655,9.09801043927,35.2440241271,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,73.1528204885,9.09801043927,34.9722101501,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,61.7334254893,9.09801043927,32.6477905092,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,46.4239300595,9.09801043927,26.4332704379,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,30.2821941849,9.09801043927,14.8390222424,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,37.8955910238,9.09801043927,22.4524190813,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,57.7455230313,9.09801043927,28.6598880512,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,59.4196928261,9.09801043927,30.334057846,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,74.5137375955,9.09801043927,36.333127257,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,78.1263799731,9.09801043927,39.9457696346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,79.2937433856,9.09801043927,41.1131330472,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,80.1351976531,9.09801043927,41.9545873146,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,80.3344563288,9.09801043927,42.1538459903,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,68.7017843043,9.09801043927,39.6161493243,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,52.9134996971,9.09801043927,32.9228400754,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,33.1881521439,9.09801043927,10.8973091637,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  07:00:00,25.6340854898,9.09801043927,5.64342586809,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  08:00:00,38.5037719583,9.09801043927,4.87064929906,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  09:00:00,60.3077285334,9.09801043927,10.2823289813,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,63.6805020909,9.09801043927,13.6551025388,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,69.7240021133,9.09801043927,19.6986025612,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,76.9479138779,9.09801043927,26.9225143258,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,82.5274078224,9.09801043927,32.5020082704,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,84.2865305634,9.09801043927,34.2611310113,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,85.5033671319,9.09801043927,35.4779675798,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,85.958752054,9.09801043927,35.933352502,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,84.8248152706,9.09801043927,34.7994157186,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,69.071730992,9.09801043927,30.8911206535,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,68.4005318738,9.09801043927,24.4774215353,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,66.1134298548,9.09801043927,20.9953071955,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,30.2518287241,9.09801043927,7.9609857439,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  07:00:00,29.9106419006,9.09801043927,9.91998227889,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  08:00:00,53.9401995109,9.09801043927,20.3070768516,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,76.0228306722,9.09801043927,25.9974311201,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,77.7047742433,9.09801043927,27.6793746912,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,85.4187364867,9.09801043927,35.3933369346,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,82.5338957906,9.09801043927,32.5084962385,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,85.8392480007,9.09801043927,35.8138484486,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,92.8993582249,9.09801043927,42.8739586728,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,93.5350611298,9.09801043927,43.5096615777,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,93.0293308987,9.09801043927,43.0039313466,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,89.4855108705,9.09801043927,39.4601113184,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,71.1868936049,9.09801043927,33.0062832664,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,72.221292249,9.09801043927,28.2981819106,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,70.8286222348,9.09801043927,25.7104995756,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,29.9125436362,9.09801043927,7.62170065604,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  07:00:00,30.7242499149,9.09801043927,10.7335902932,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  08:00:00,53.8806527989,9.09801043927,20.2475301397,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  09:00:00,82.6022297519,9.09801043927,32.5768301998,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,88.2745920949,9.09801043927,38.2491925428,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,91.631430523,9.09801043927,41.6060309709,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,86.1694747023,9.09801043927,36.1440751502,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,85.1564442224,9.09801043927,35.1310446703,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,87.7178799381,9.09801043927,37.692480386,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,93.9366169733,9.09801043927,43.9112174212,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,96.3310346957,9.09801043927,46.3056351437,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,90.5531102458,9.09801043927,40.5277106938,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,73.2577192479,9.09801043927,35.0771089094,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,75.6111049136,9.09801043927,29.7738279085,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,69.8084284987,9.09801043927,24.6903058394,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,28.9997183234,9.09801043927,4.79470867656,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  07:00:00,27.0488047681,9.09801043927,7.05814514639,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  08:00:00,49.693271952,9.09801043927,16.0601492928,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  09:00:00,78.9702759612,9.09801043927,28.9448764091,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,84.1125740718,9.09801043927,34.0871745197,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,89.4348526762,9.09801043927,39.4094531242,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,84.4136706809,9.09801043927,34.3882711288,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,84.2909743049,9.09801043927,34.2655747529,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,92.9628091325,9.09801043927,42.9374095804,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,96.5049226669,9.09801043927,46.4795231148,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,95.3012349928,9.09801043927,45.2758354407,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,90.2249661434,9.09801043927,40.1995665913,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,71.3125415084,9.09801043927,33.1319311699,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,72.5496230724,9.09801043927,26.7123460673,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,67.4497267032,9.09801043927,22.3316040439,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,26.1162992754,9.09801043927,2.36070808448,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  07:00:00,21.0141295687,9.09801043927,5.57095762628,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,36.1431575431,9.09801043927,11.6050102422,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,58.9946839833,9.09801043927,20.8140736448,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,80.9984762365,9.09801043927,30.9730766845,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,84.8626542575,9.09801043927,34.8372547054,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,78.4876428792,9.09801043927,28.4622433271,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,74.4635867029,9.09801043927,24.4381871509,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,74.4179277218,9.09801043927,24.3925281698,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,74.0352426338,9.09801043927,24.0098430817,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,75.0283970077,9.09801043927,25.0029974556,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,75.0213378535,9.09801043927,24.9959383015,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,52.7685519044,9.09801043927,19.1354292451,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,47.2704859991,9.09801043927,15.0756720315,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,48.3876680917,9.09801043927,12.3645207908,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,34.9655357693,9.09801043927,8.03736382679,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,15.5198712628,9.09801043927,0.0766993202859,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  09:00:00,18.0668099746,9.09801043927,2.62363803217,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  10:00:00,40.1247069204,9.09801043927,11.0390719403,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,46.8451969232,9.09801043927,17.7595619432,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,62.1816180249,9.09801043927,24.0010076864,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,65.5051449606,9.09801043927,27.3245346221,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,69.1018041996,9.09801043927,30.9211938611,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,70.7138534868,9.09801043927,32.5332431483,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,68.2800363383,9.09801043927,30.0994259998,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,54.2425661684,9.09801043927,25.1569311883,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,40.7840890889,9.09801043927,20.7934294672,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,25.1476571215,9.09801043927,0.942647474658,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  07:00:00,23.2969982952,9.09801043927,3.3063386735,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  08:00:00,43.6801568204,9.09801043927,10.0470341611,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,71.5561942782,9.09801043927,21.5307947262,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,74.6178228405,9.09801043927,24.5924232884,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,81.6380421425,9.09801043927,31.6126425904,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,88.2538533213,9.09801043927,38.2284537692,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,89.7256859574,9.09801043927,39.7002864053,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,88.1333691582,9.09801043927,38.1079696061,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,87.2320173462,9.09801043927,37.2066177942,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,86.1661333976,9.09801043927,36.1407338455,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,84.1778291625,9.09801043927,34.1524296104,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,69.0163781975,9.09801043927,30.835767859,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,70.6643518748,9.09801043927,24.8270748697,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,65.5318224261,9.09801043927,20.4136997668,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,24.465385413,9.09801043927,0.260375766138,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  07:00:00,23.6779452717,9.09801043927,3.68728564998,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  08:00:00,45.3846178809,9.09801043927,11.7514952216,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,74.0721048927,9.09801043927,24.0467053407,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,81.7811709805,9.09801043927,31.7557714284,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,88.5498531235,9.09801043927,38.5244535715,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,92.0190575991,9.09801043927,41.993658047,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,94.1957454787,9.09801043927,44.1703459266,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,96.6947492889,9.09801043927,46.6693497368,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,98.4911353273,9.09801043927,48.4657357752,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,96.1835548228,9.09801043927,46.1581552708,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,90.1757364338,9.09801043927,40.1503368817,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,71.4143345336,9.09801043927,33.2337241952,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,72.1633804622,9.09801043927,26.3261034571,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,66.3865285858,9.09801043927,21.2684059266,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,25.783814298,9.09801043927,1.57880465112,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  07:00:00,24.5587776003,9.09801043927,4.56811797859,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  08:00:00,45.4288277864,9.09801043927,11.7957051271,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,72.421935271,9.09801043927,22.396535719,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,79.6957453729,9.09801043927,29.6703458209,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,87.5425152269,9.09801043927,37.5171156749,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,91.3973133995,9.09801043927,41.3719138474,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,93.5584600167,9.09801043927,43.5330604647,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,95.3725704976,9.09801043927,45.3471709456,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,98.3152177254,9.09801043927,48.2898181733,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,96.3436777916,9.09801043927,46.3182782395,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,92.7874910301,9.09801043927,42.762091478,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,77.2534097753,9.09801043927,39.0727994368,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,77.0689372595,9.09801043927,31.2316602543,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,70.721529388,9.09801043927,25.6034067288,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,24.2311732185,9.09801043927,0.0261635715911,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,20.7466072567,9.09801043927,0.755947635019,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,39.8805901386,9.09801043927,6.24746747934,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,65.6310092597,9.09801043927,15.6056097077,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,73.0259934533,9.09801043927,23.0005939012,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,81.3620774515,9.09801043927,31.3366778994,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,85.6587513682,9.09801043927,35.6333518162,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,89.3575135305,9.09801043927,39.3321139785,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,91.2629692643,9.09801043927,41.2375697122,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,90.3967250362,9.09801043927,40.3713254841,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,87.4149981864,9.09801043927,37.3895986343,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,83.7973105572,9.09801043927,33.7719110051,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,64.620567283,9.09801043927,26.4399569445,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,65.1650076271,9.09801043927,19.3277306219,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,61.9907255573,9.09801043927,16.872602898,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,36.0535717293,9.09801043927,2.42044907005,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,59.5015134743,9.09801043927,9.47611392228,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,64.9477432344,9.09801043927,14.9223436824,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,72.2556005587,9.09801043927,22.2302010066,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,77.0807687736,9.09801043927,27.0553692216,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,80.7579584429,9.09801043927,30.7325588908,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,82.6131298991,9.09801043927,32.587730347,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,84.5276261549,9.09801043927,34.5022266028,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,83.66188723,9.09801043927,33.6364876779,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,80.2053611158,9.09801043927,30.1799615637,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,63.1977494305,9.09801043927,25.017139092,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,66.0372364981,9.09801043927,18.2857928263,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,58.9761963353,9.09801043927,13.8580736761,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,44.2703075601,9.09801043927,6.08969722164,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,64.4971667276,9.09801043927,14.4717671755,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,71.1856212061,9.09801043927,21.160221654,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,75.9568511125,9.09801043927,25.9314515605,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,80.1234403302,9.09801043927,30.0980407781,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,82.9813463453,9.09801043927,32.9559467933,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,84.0523068601,9.09801043927,34.026907308,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,83.6112812458,9.09801043927,33.5858816938,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,81.2362313864,9.09801043927,31.2108318343,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,56.6920531613,9.09801043927,23.0589305021,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,49.2149355994,9.09801043927,15.1059549652,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,47.2783984674,9.09801043927,11.2552511665,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,33.6977219436,9.09801043927,6.76955000109,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,17.6911760148,9.09801043927,2.24800407232,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  09:00:00,25.6921926444,9.09801043927,10.2490207019,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  10:00:00,47.6660684255,9.09801043927,18.5804334454,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,53.4478066211,9.09801043927,24.3621716411,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,68.1448382832,9.09801043927,29.9642279447,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,71.6796663625,9.09801043927,33.4990560241,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,75.062680687,9.09801043927,36.8820703485,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,75.0224042018,9.09801043927,36.8417938634,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,72.5668511216,9.09801043927,34.3862407831,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,59.3350628955,9.09801043927,30.2494279155,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,43.6678236026,9.09801043927,23.677163981,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,27.7483042758,9.09801043927,3.54329462898,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  07:00:00,25.5815434913,9.09801043927,5.5908838696,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  08:00:00,44.903429638,9.09801043927,11.2703069787,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,70.930795583,9.09801043927,20.9053960309,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,76.8604325632,9.09801043927,26.8350330111,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,84.0834950469,9.09801043927,34.0580954948,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,85.7181327082,9.09801043927,35.6927331561,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,86.5195031672,9.09801043927,36.4941036151,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,88.4186713234,9.09801043927,38.3932717713,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,89.6629626381,9.09801043927,39.637563086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,87.9470915597,9.09801043927,37.9216920076,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,84.6900688245,9.09801043927,34.6646692724,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,66.9482255456,9.09801043927,28.7676152072,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,69.5177933115,9.09801043927,21.7663496397,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,62.6606200297,9.09801043927,17.5424973704,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  07:00:00,21.0984173119,9.09801043927,1.10775769024,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  08:00:00,41.6856639055,9.09801043927,8.05254124621,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  09:00:00,69.0939629369,9.09801043927,19.0685633849,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,75.9877875583,9.09801043927,25.9623880062,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,83.4638949776,9.09801043927,33.4384954255,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,86.8832304655,9.09801043927,36.8578309135,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,88.5475367975,9.09801043927,38.5221372454,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,90.5176423346,9.09801043927,40.4922427825,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,91.488156615,9.09801043927,41.4627570629,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,88.8908182805,9.09801043927,38.8654187285,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,85.5004617988,9.09801043927,35.4750622468,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,68.1730420447,9.09801043927,29.9924317063,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,68.9623206591,9.09801043927,21.2108769873,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,60.5556924854,9.09801043927,15.4375698261,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  08:00:00,36.3268210014,9.09801043927,2.69369834213,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  09:00:00,63.6540975697,9.09801043927,13.6286980177,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,69.8980973343,9.09801043927,19.8726977822,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,75.5488035637,9.09801043927,25.5234040116,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,80.1562433314,9.09801043927,30.1308437794,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,84.1630183511,9.09801043927,34.137618799,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,86.2722310802,9.09801043927,36.2468315281,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,87.7506518379,9.09801043927,37.7252522858,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,86.4246984355,9.09801043927,36.3992988834,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,83.61550099,9.09801043927,33.5901014379,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,68.7399099632,9.09801043927,30.5592996247,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,71.6622994779,9.09801043927,23.9108558061,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,63.4318960324,9.09801043927,18.3137733731,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  08:00:00,38.3228139722,9.09801043927,4.68969131293,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,68.0404413183,9.09801043927,18.0150417663,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,75.0537784161,9.09801043927,25.028378864,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,81.4155625237,9.09801043927,31.3901629716,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,85.156603826,9.09801043927,35.1312042739,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,88.5343213058,9.09801043927,38.5089217538,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,90.3339713263,9.09801043927,40.3085717743,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,91.3430837664,9.09801043927,41.3176842144,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,90.0374584162,9.09801043927,40.0120588642,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,86.0482277142,9.09801043927,36.0228281621,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,68.2576468324,9.09801043927,30.0770364939,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,70.3542923587,9.09801043927,22.6028486869,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,61.266370809,9.09801043927,16.1482481497,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  08:00:00,35.4411788997,9.09801043927,1.80805624045,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  09:00:00,63.2189833737,9.09801043927,13.1935838216,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  10:00:00,71.4261992126,9.09801043927,21.4007996605,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,78.3097630716,9.09801043927,28.2843635195,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,82.2279929659,9.09801043927,32.2025934138,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,87.4751019398,9.09801043927,37.4497023878,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,91.3347312357,9.09801043927,41.3093316837,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,92.581898728,9.09801043927,42.5564991759,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,91.5922396669,9.09801043927,41.5668401149,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,88.5430653677,9.09801043927,38.5176658156,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,70.510422996,9.09801043927,32.3298126575,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,71.8688853752,9.09801043927,24.1174417034,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,64.2445756439,9.09801043927,19.1264529846,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  07:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  08:00:00,29.8621746265,9.09801043927,5.32402732564,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  09:00:00,58.1885471892,9.09801043927,20.0079368508,0.0,21.8919046032,7.190695296,0.0,0.0
 09/23  10:00:00,78.9017098192,9.09801043927,28.8763102671,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,83.2494828972,9.09801043927,33.2240833451,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,86.1983174689,9.09801043927,36.1729179168,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,91.8168499161,9.09801043927,41.7914503641,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,95.5541070888,9.09801043927,45.5287075368,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,97.4872265061,9.09801043927,47.461826954,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,97.7760156301,9.09801043927,47.7506160781,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,94.9313113027,9.09801043927,44.9059117507,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,64.6751563169,9.09801043927,31.0420336576,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,55.6736610123,9.09801043927,19.6505137114,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,51.2129829857,9.09801043927,15.1898356849,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,38.0338857777,9.09801043927,11.1057138352,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  09:00:00,16.6714627499,9.09801043927,1.22829080739,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  10:00:00,35.7576843832,9.09801043927,6.67204940318,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,40.2444739236,9.09801043927,11.1588389436,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,55.5793162967,9.09801043927,17.3987059583,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,60.2507853049,9.09801043927,22.0701749664,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,64.1622650022,9.09801043927,25.9816546638,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,68.0712831315,9.09801043927,29.8906727931,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,69.6540075033,9.09801043927,31.4733971648,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,56.6954281094,9.09801043927,27.6097931293,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,40.5088078825,9.09801043927,20.5181482608,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  07:00:00,21.802992097,9.09801043927,1.81233247535,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  08:00:00,44.7526103338,9.09801043927,11.1194876745,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  09:00:00,72.2043990069,9.09801043927,22.1789994548,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,79.6318641394,9.09801043927,29.6064645873,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,86.6128828749,9.09801043927,36.5874833229,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,89.046762125,9.09801043927,39.0213625729,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,91.6972162206,9.09801043927,41.6718166685,0.0,32.8378569048,8.089532208,0.0,0.0
