Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/25  14:00:00,93.3205203258,9.09801043927,43.2951207737,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,93.3842295023,9.09801043927,43.3588299502,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,91.4506423881,9.09801043927,41.425242836,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,87.6979806347,9.09801043927,37.6725810827,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,69.2336737745,9.09801043927,31.0530634361,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,73.7626801134,9.09801043927,24.097069775,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,64.4806354943,9.09801043927,19.3625128351,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  07:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,51.0049863374,9.09801043927,0.979586785383,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,56.3962350369,9.09801043927,6.37083548485,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,62.499465769,9.09801043927,12.4740662169,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,66.6148097716,9.09801043927,16.5894102195,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,70.0095024323,9.09801043927,19.9841028802,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,72.5454917169,9.09801043927,22.5200921649,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,74.8678298263,9.09801043927,24.8424302743,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,74.0185689215,9.09801043927,23.9931693694,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,70.7445406936,9.09801043927,20.7191411415,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,54.2764852001,9.09801043927,16.0958748616,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,58.2079817347,9.09801043927,8.5423713962,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,49.0435462173,9.09801043927,3.92542355803,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,2.85665765641,2.85665765641
 09/27  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,2.28964373664,2.28964373664
 09/27  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  09:00:00,50.0642597605,9.09801043927,0.0388602084303,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  10:00:00,53.4446639364,9.09801043927,3.4192643843,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,59.1966747723,9.09801043927,9.17127522027,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,63.067909671,9.09801043927,13.0425101189,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,66.758303642,9.09801043927,16.7329040899,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,69.6980179216,9.09801043927,19.6726183696,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,71.3055004538,9.09801043927,21.2801009017,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,69.7778923707,9.09801043927,19.7524928186,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,66.6959895561,9.09801043927,16.670590004,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,49.8753134203,9.09801043927,11.6947030818,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,54.7330505067,9.09801043927,5.06744016818,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,45.9965240601,9.09801043927,0.878401400864,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  09:00:00,55.4501093002,9.09801043927,5.42470974812,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,63.4347981751,9.09801043927,13.409398623,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,70.1316958362,9.09801043927,20.1062962841,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,75.4501214707,9.09801043927,25.4247219186,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,76.0558179773,9.09801043927,26.0304184252,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,76.6967798654,9.09801043927,26.6713803133,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,76.3928894855,9.09801043927,26.3674899334,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,73.6315644057,9.09801043927,23.6061648536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,71.5605572661,9.09801043927,21.535157714,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,57.0358319783,9.09801043927,18.8552216398,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,64.0550563948,9.09801043927,14.3894460563,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,56.782130524,9.09801043927,11.6640078647,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  07:00:00,23.1553482708,9.09801043927,1.25052198244,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  08:00:00,41.9700477871,9.09801043927,8.33692512784,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  09:00:00,67.843281671,9.09801043927,17.8178821189,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,75.2433683876,9.09801043927,25.2179688355,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,81.8850701451,9.09801043927,31.859670593,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,82.0723891036,9.09801043927,32.0469895515,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,81.3566389012,9.09801043927,31.3312393492,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,81.4601913056,9.09801043927,31.4347917536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,82.0329188893,9.09801043927,32.0075193372,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,80.1486243476,9.09801043927,30.1232247955,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,77.7543508113,9.09801043927,27.7289512592,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,55.1749964347,9.09801043927,16.9943860963,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,57.2407070776,9.09801043927,7.57509673911,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,50.2467050456,9.09801043927,5.12858238629,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  07:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,50.0337337744,9.09801043927,0.00833422232197,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,50.136563043,9.09801043927,0.111163490954,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,50.0694691141,9.09801043927,0.0440695620593,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0701654523877,0.0701654523877
 10/01  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/01  10:00:00,33.9445913628,9.09801043927,4.8589563827,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  11:00:00,42.1016885055,9.09801043927,13.0160535255,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,58.1428767779,9.09801043927,19.9622664394,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,61.9604986787,9.09801043927,23.7798883402,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,65.1161215208,9.09801043927,26.9355111823,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,67.0731857907,9.09801043927,28.8925754522,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,67.3811472708,9.09801043927,29.2005369323,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,56.1584407967,9.09801043927,27.0728058167,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,39.8045033853,9.09801043927,17.899677097,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  09:00:00,57.0407093734,9.09801043927,7.01530982136,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  10:00:00,69.5143984613,9.09801043927,19.4889989092,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,76.2853241045,9.09801043927,26.2599245524,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,81.4590999798,9.09801043927,31.4337004277,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,85.4220462441,9.09801043927,35.396646692,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,87.3333816737,9.09801043927,37.3079821216,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,88.4649075615,9.09801043927,38.4395080095,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,86.6126946205,9.09801043927,36.5872950684,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,82.4465744392,9.09801043927,32.4211748871,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,65.058732326,9.09801043927,24.9639553208,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,65.5974982096,9.09801043927,15.9318878712,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,55.2022598072,9.09801043927,10.0841371479,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  09:00:00,57.922140277,9.09801043927,7.89674072496,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  10:00:00,69.458124941,9.09801043927,19.4327253889,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,77.5203759169,9.09801043927,27.4949763648,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,82.6472425602,9.09801043927,32.6218430082,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,85.9312841288,9.09801043927,35.9058845768,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,87.4042501777,9.09801043927,37.3788506257,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,87.9206838891,9.09801043927,37.895284337,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,87.1010332561,9.09801043927,37.075633704,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,83.3107831518,9.09801043927,33.2853835997,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,65.7760428776,9.09801043927,25.6812658725,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,66.6795090055,9.09801043927,17.013898667,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,56.3538055189,9.09801043927,11.2356828597,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  08:00:00,35.0194204289,9.09801043927,1.38629776966,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  09:00:00,63.0424717543,9.09801043927,13.0170722023,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  10:00:00,71.8149779585,9.09801043927,21.7895784064,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  11:00:00,80.5716084812,9.09801043927,30.5462089291,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  12:00:00,84.5048246508,9.09801043927,34.4794250988,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,85.0004284545,9.09801043927,34.9750289024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,87.235486666,9.09801043927,37.2100871139,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,90.0489732594,9.09801043927,40.0235737073,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,88.7611769408,9.09801043927,38.7357773887,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,84.1490790754,9.09801043927,34.1236795233,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,66.7335657126,9.09801043927,26.6387887075,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,68.6776811072,9.09801043927,19.0120707687,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  20:00:00,59.3269054769,9.09801043927,14.2087828177,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  08:00:00,34.1027071514,9.09801043927,0.469584492147,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  09:00:00,60.5740639309,9.09801043927,10.5486643788,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  10:00:00,68.0296883272,9.09801043927,18.0042887751,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  11:00:00,75.1595367776,9.09801043927,25.1341372256,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,78.7581331196,9.09801043927,28.7327335675,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,81.8487239006,9.09801043927,31.8233243486,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,84.523964243,9.09801043927,34.498564691,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,83.5125059785,9.09801043927,33.4871064264,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,81.3727545771,9.09801043927,31.347355025,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,78.9625137812,9.09801043927,28.9371142292,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,63.3561822458,9.09801043927,23.2614052407,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,65.4095774968,9.09801043927,15.7439671583,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,57.2005747491,9.09801043927,12.0824520899,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  08:00:00,37.7384827009,9.09801043927,4.10536004167,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  09:00:00,67.654271915,9.09801043927,17.6288723629,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  10:00:00,73.2311310518,9.09801043927,23.2057314997,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  11:00:00,80.0716253662,9.09801043927,30.0462258141,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  12:00:00,84.1953236102,9.09801043927,34.1699240581,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,85.5853674468,9.09801043927,35.5599678947,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,86.546545448,9.09801043927,36.5211458959,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,86.8874509989,9.09801043927,36.8620514469,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,86.3530251542,9.09801043927,36.3276256022,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,84.3936761862,9.09801043927,34.3682766341,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,69.030145946,9.09801043927,28.9353689409,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,70.6924088204,9.09801043927,21.0267984819,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,62.101297722,9.09801043927,16.9831750627,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,25.0173263873,9.09801043927,1.26173519644,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  07:00:00,21.3251345737,9.09801043927,3.9677959646,0.0,3.6486507672,2.696510736,0.0,0.0
 10/07  08:00:00,33.1619829249,9.09801043927,8.62383562407,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  09:00:00,57.5047181583,9.09801043927,19.3241078199,0.0,21.8919046032,7.190695296,0.0,0.0
 10/07  10:00:00,76.6051688223,9.09801043927,26.5797692702,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  11:00:00,81.2031550613,9.09801043927,31.1777555092,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,82.7234963606,9.09801043927,32.6980968085,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,84.5880748699,9.09801043927,34.5626753179,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,84.6844376549,9.09801043927,34.6590381029,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,84.9210330747,9.09801043927,34.8956335227,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,84.4925447656,9.09801043927,34.4671452135,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,79.2401380034,9.09801043927,29.2147384514,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,54.6329938994,9.09801043927,19.0857045734,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,46.8904224911,9.09801043927,10.8672751903,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  20:00:00,41.2242370608,9.09801043927,5.20108975994,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  21:00:00,27.6180530032,9.09801043927,0.689881060717,0.0,3.6486507672,2.696510736,0.0,0.0
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/08  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/08  10:00:00,29.4336994613,9.09801043927,0.34806448125,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  11:00:00,33.9842615082,9.09801043927,4.89862652817,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  12:00:00,49.7502808097,9.09801043927,11.5696704712,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  13:00:00,53.1011632987,9.09801043927,14.9205529602,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,54.961635135,9.09801043927,16.7810247965,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,56.4643547141,9.09801043927,18.2837443757,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,55.9697163635,9.09801043927,17.789106025,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,40.6032137358,9.09801043927,11.5175787558,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,27.5325217326,9.09801043927,5.62769544431,0.0,7.2973015344,3.595347648,0.0,0.0
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.602770692123,0.602770692123
 10/09  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/09  10:00:00,29.2164680191,9.09801043927,0.130833039035,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  11:00:00,33.1464575791,9.09801043927,4.06082259902,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  12:00:00,47.8704003,9.09801043927,9.68978996153,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  13:00:00,51.1154734961,9.09801043927,12.9348631576,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,53.0850896862,9.09801043927,14.9044793477,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,54.0094918249,9.09801043927,15.8288814865,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,54.3466243434,9.09801043927,16.166014005,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,41.8451086565,9.09801043927,12.7594736764,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,29.286324554,9.09801043927,5.46733159902,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,40.1300522932,40.1300522932
 10/10  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,26.0011048147,26.0011048147
 10/10  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,1.72320548997,1.72320548997
 10/10  09:00:00,50.1501413257,9.09801043927,0.12474177363,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  10:00:00,55.0507456473,9.09801043927,5.0253460952,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  11:00:00,60.8492133598,9.09801043927,10.8238138077,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,65.130703576,9.09801043927,15.105304024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,69.2825673572,9.09801043927,19.2571678051,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,73.1757419388,9.09801043927,23.1503423868,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,76.6338177847,9.09801043927,26.6084182327,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,76.2712137968,9.09801043927,26.2458142447,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,72.6988257425,9.09801043927,22.6734261905,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,57.59651246,9.09801043927,15.5875687882,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,56.9726459284,9.09801043927,7.30703558991,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,46.8531604492,9.09801043927,1.73503778991,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,14.1970858347,14.1970858347
 10/11  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,8.67631561928,8.67631561928
 10/11  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0380296721346,0.0380296721346
 10/11  09:00:00,51.8527227963,9.09801043927,1.82732324422,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  10:00:00,60.6262165592,9.09801043927,10.6008170072,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,67.4855946018,9.09801043927,17.4601950497,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,72.0043267514,9.09801043927,21.9789271993,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,75.0766035844,9.09801043927,25.0512040323,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,77.1663777348,9.09801043927,27.1409781827,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,79.0471833367,9.09801043927,29.0217837846,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,78.2718272281,9.09801043927,28.246427676,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,74.9780847289,9.09801043927,24.9526851768,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,59.1807169747,9.09801043927,17.1717733029,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,57.8794706959,9.09801043927,8.21386035743,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,48.7634416189,9.09801043927,3.64531895959,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.453143155347,0.453143155347
 10/12  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0117611487103,0.0117611487103
 10/12  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  09:00:00,54.0673549075,9.09801043927,4.0419553554,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  10:00:00,63.8064828612,9.09801043927,13.7810833092,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  11:00:00,70.1618281012,9.09801043927,20.1364285492,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,74.4490905385,9.09801043927,24.4236909864,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,78.5227299134,9.09801043927,28.4973303613,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,82.0765733231,9.09801043927,32.051173771,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,83.9244781959,9.09801043927,33.8990786438,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,82.7175470885,9.09801043927,32.6921475364,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,79.4879611454,9.09801043927,29.4625615933,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,65.8007133531,9.09801043927,23.7917696813,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,67.5079161754,9.09801043927,17.8423058369,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  20:00:00,58.56571948,9.09801043927,13.4475968208,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  07:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  08:00:00,35.6861025,9.09801043927,2.05297984077,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  09:00:00,60.8271170725,9.09801043927,10.8017175204,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  10:00:00,65.6324684834,9.09801043927,15.6070689314,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  11:00:00,73.4649081873,9.09801043927,23.4395086353,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  12:00:00,78.5142337583,9.09801043927,28.4888342063,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,80.8599665145,9.09801043927,30.8345669625,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,83.6490367388,9.09801043927,33.6236371868,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,86.3474977243,9.09801043927,36.3220981722,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,85.3976073206,9.09801043927,35.3722077686,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,81.9442815313,9.09801043927,31.9188819792,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,66.1657485922,9.09801043927,24.1568049204,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,65.5955741468,9.09801043927,15.9299638083,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,56.7125475865,9.09801043927,11.5944249272,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  07:00:00,19.2715052758,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/14  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  09:00:00,42.2257175725,9.09801043927,4.045107234,0.0,21.8919046032,7.190695296,0.0,0.0
 10/14  10:00:00,62.8325945331,9.09801043927,12.807194981,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  11:00:00,71.0819124461,9.09801043927,21.056512894,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  12:00:00,75.8552964127,9.09801043927,25.8298968607,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,79.0607358361,9.09801043927,29.035336284,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,80.7468056706,9.09801043927,30.7214061185,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,81.0696283979,9.09801043927,31.0442288459,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,81.8020239978,9.09801043927,31.7766244457,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,78.2077341147,9.09801043927,28.1823345627,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,56.415993007,9.09801043927,18.9545370144,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,48.1812313371,9.09801043927,12.1580840362,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  20:00:00,44.125155224,9.09801043927,8.1020079231,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  21:00:00,31.9881177063,9.09801043927,5.05994576384,0.0,3.6486507672,2.696510736,0.0,0.0
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/15  09:00:00,16.5651638861,9.09801043927,1.12199194364,0.0,3.6486507672,2.696510736,0.0,0.0
 10/15  10:00:00,36.6294247895,9.09801043927,7.54378980946,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  11:00:00,40.952579671,9.09801043927,11.8669446909,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  12:00:00,58.270310588,9.09801043927,20.0897002496,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,65.4748967368,9.09801043927,27.2942863983,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,67.3596177053,9.09801043927,29.1790073669,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,67.3187570507,9.09801043927,29.1381467122,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,65.6169445065,9.09801043927,27.436334168,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,51.8764621877,9.09801043927,22.7908272076,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,41.6145039303,9.09801043927,17.7955109753,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,29.0008070312,9.09801043927,4.79579738437,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  07:00:00,28.7757249912,9.09801043927,4.95673203618,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  08:00:00,45.4616766068,9.09801043927,11.8285539475,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  09:00:00,73.3550925537,9.09801043927,23.3296930016,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  10:00:00,77.3241656228,9.09801043927,27.2987660707,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  11:00:00,84.3713029369,9.09801043927,34.3459033848,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,88.0784547634,9.09801043927,38.0530552113,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,89.8287388128,9.09801043927,39.8033392607,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,91.2489946649,9.09801043927,41.2235951129,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,91.0113580693,9.09801043927,40.9859585172,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,89.236465586,9.09801043927,39.2110660339,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,84.4597816803,9.09801043927,34.4343821283,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,69.6995335988,9.09801043927,27.690589927,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,70.6520636674,9.09801043927,20.986453329,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,62.0158382894,9.09801043927,16.8977156301,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,24.7327538231,9.09801043927,0.527744176249,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  07:00:00,26.9213210889,9.09801043927,3.10232813389,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  08:00:00,40.1648814022,9.09801043927,6.53175874291,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  09:00:00,58.4693303522,9.09801043927,8.44393080012,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  10:00:00,56.26890087,9.09801043927,6.24350131792,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  11:00:00,57.9536840139,9.09801043927,7.92828446183,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,60.0081060223,9.09801043927,9.98270647024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,62.6575488881,9.09801043927,12.6321493361,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,63.7141828739,9.09801043927,13.6887833218,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,64.8801163869,9.09801043927,14.8547168348,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,64.6855227285,9.09801043927,14.6601231765,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,62.172519254,9.09801043927,12.147119702,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,50.660216594,9.09801043927,8.65127292219,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,54.9366572996,9.09801043927,5.27104696113,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,48.2625632219,9.09801043927,3.14444056265,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
