Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  11:00:00,50.0989995088,9.09801043927,0.0735999567637,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,50.3847293442,9.09801043927,0.359329792113,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,50.3077927679,9.09801043927,0.282393215853,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,50.2257486122,9.09801043927,0.200349060159,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,50.2279845559,9.09801043927,0.202585003792,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,50.0277762562,9.09801043927,0.00237670415081,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,43.9231103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,94.9974941689,94.9974941689
 10/19  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,84.7323976591,84.7323976591
 10/19  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,64.5242928381,64.5242928381
 10/19  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,27.3590489127,27.3590489127
 10/19  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.13186102014,5.13186102014
 10/19  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,50.0864618168,9.09801043927,0.0610622647571,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,50.7769113205,9.09801043927,0.751511768387,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,50.7975370073,9.09801043927,0.772137455243,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,50.1988549368,9.09801043927,0.17345538478,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,43.9231103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,3.72355976846,3.72355976846
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,140.382603195,140.382603195
 10/20  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,110.581717717,110.581717717
 10/20  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,74.403476894,74.403476894
 10/20  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.3292111074,20.3292111074
 10/20  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0517626361581,0.0517626361581
 10/20  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,50.4124936148,9.09801043927,0.387094062765,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,53.1961369152,9.09801043927,3.17073736318,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,55.5666172202,9.09801043927,5.54121766812,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,57.3304252055,9.09801043927,7.30502565346,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,57.3448113293,9.09801043927,7.31941177725,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,55.0943056347,9.09801043927,5.0689060826,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,44.6977430185,9.09801043927,0.774632680072,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,72.7372018493,72.7372018493
 10/21  07:00:00,19.2715052758,9.09801043927,0.0,0.0,3.6486507672,2.696510736,56.9561593061,56.9561593061
 10/21  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,28.3876082516,28.3876082516
 10/21  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0273248008666,0.0273248008666
 10/21  10:00:00,51.0653363592,9.09801043927,1.03993680717,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  11:00:00,59.0176854406,9.09801043927,8.99228588851,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,62.6299241214,9.09801043927,12.6045245693,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,65.0838298135,9.09801043927,15.0584302615,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,67.1753657092,9.09801043927,17.1499661571,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,66.5681351287,9.09801043927,16.5427355767,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,63.619039574,9.09801043927,13.593640022,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,60.5056452249,9.09801043927,10.4802456728,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,43.8104855143,9.09801043927,4.43486285507,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,36.9508910251,9.09801043927,0.927743724248,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  20:00:00,36.332910309,9.09801043927,0.309763008106,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/22  09:00:00,17.3538161204,9.09801043927,1.91064417792,0.0,3.6486507672,2.696510736,0.0,0.0
 10/22  10:00:00,37.5976428804,9.09801043927,8.51200790035,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  11:00:00,39.9350517546,9.09801043927,10.8494167745,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  12:00:00,53.6368387971,9.09801043927,15.4562284586,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,54.6392336566,9.09801043927,16.4586233182,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,54.7708459315,9.09801043927,16.5902355931,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  15:00:00,54.4593132818,9.09801043927,16.2787029434,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  16:00:00,53.7869901734,9.09801043927,15.6063798349,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,40.6870903461,9.09801043927,11.601455366,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  18:00:00,31.3586884693,9.09801043927,5.62552884766,0.0,7.2973015344,3.595347648,0.0,0.0
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/23  09:00:00,55.3182674462,9.09801043927,5.29286789413,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  10:00:00,62.7357665832,9.09801043927,12.7103670311,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  11:00:00,69.0681208718,9.09801043927,19.0427213198,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,74.4297533493,9.09801043927,24.4043537972,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,76.758542862,9.09801043927,26.7331433099,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,77.5887836163,9.09801043927,27.5633840642,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,78.0080974537,9.09801043927,27.9826979017,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,75.7381205069,9.09801043927,25.7127209548,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,70.7439755597,9.09801043927,20.7185760077,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  18:00:00,58.679752516,9.09801043927,14.7566421776,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  19:00:00,59.5185863514,9.09801043927,9.85297601294,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  20:00:00,52.5593043802,9.09801043927,7.44118172092,0.0,18.243253836,6.291858384,0.0,0.0
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  08:00:00,33.763726444,9.09801043927,0.130603784722,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  09:00:00,58.2556146784,9.09801043927,8.2302151263,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  10:00:00,65.4707195734,9.09801043927,15.4453200214,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  11:00:00,69.9513029303,9.09801043927,19.9259033782,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  12:00:00,73.6360969146,9.09801043927,23.6106973626,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  13:00:00,75.6951884128,9.09801043927,25.6697888607,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,75.6706844767,9.09801043927,25.6452849247,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,76.1240756037,9.09801043927,26.0986760517,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,74.7334385725,9.09801043927,24.7080390205,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,70.4618845613,9.09801043927,20.4364850092,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,57.5034267039,9.09801043927,13.5803163654,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  19:00:00,55.5278282485,9.09801043927,5.86221791003,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  20:00:00,47.0422010392,9.09801043927,1.92407837991,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  09:00:00,52.5114740762,9.09801043927,2.48607452415,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  10:00:00,58.2676674911,9.09801043927,8.24226793899,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  11:00:00,63.4880561673,9.09801043927,13.4626566152,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  12:00:00,66.9905324985,9.09801043927,16.9651329465,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  13:00:00,68.7073214426,9.09801043927,18.6819218905,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,70.4193068757,9.09801043927,20.3939073237,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,71.7755321198,9.09801043927,21.7501325678,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,70.601945328,9.09801043927,20.576545776,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,66.7858084756,9.09801043927,16.7604089236,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,52.923345723,9.09801043927,9.00023538454,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  19:00:00,51.8780064145,9.09801043927,2.21239607602,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  20:00:00,45.4656476602,9.09801043927,0.347525000892,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.116249743473,0.116249743473
 10/26  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/26  09:00:00,52.0675262539,9.09801043927,2.0421267018,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  10:00:00,60.2980516222,9.09801043927,10.2726520701,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  11:00:00,65.3425516933,9.09801043927,15.3171521412,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  12:00:00,67.9946229368,9.09801043927,17.9692233848,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  13:00:00,70.4289323336,9.09801043927,20.4035327815,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,72.8525045485,9.09801043927,22.8271049964,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,73.6939501746,9.09801043927,23.6685506225,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,70.6351674533,9.09801043927,20.6097679012,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,66.4537052282,9.09801043927,16.4283056761,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,53.3777630657,9.09801043927,9.45465272725,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  19:00:00,51.869851016,9.09801043927,2.20424067753,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  20:00:00,45.3481909369,9.09801043927,0.230068277665,0.0,18.243253836,6.291858384,0.0,0.0
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,11.1086429794,11.1086429794
 10/27  07:00:00,23.818992955,9.09801043927,0.0,0.0,7.2973015344,3.595347648,5.13518644924,5.13518644924
 10/27  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/27  09:00:00,50.5628047855,9.09801043927,0.537405233479,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  10:00:00,57.3704258201,9.09801043927,7.34502626802,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  11:00:00,64.33048387,9.09801043927,14.305084318,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  12:00:00,69.1061141567,9.09801043927,19.0807146046,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  13:00:00,72.0652919217,9.09801043927,22.0398923696,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  14:00:00,73.2898468169,9.09801043927,23.2644472649,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  15:00:00,74.2465581335,9.09801043927,24.2211585814,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,72.5950775096,9.09801043927,22.5696779575,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  17:00:00,67.5875746185,9.09801043927,17.5621750664,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  18:00:00,54.1958567359,9.09801043927,10.2727463975,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  19:00:00,52.9110450395,9.09801043927,3.24543470104,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  20:00:00,45.3047618773,9.09801043927,0.186639218077,0.0,18.243253836,6.291858384,0.0,0.0
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.515240138382,0.515240138382
 10/28  07:00:00,21.1856719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.115739418485,0.115739418485
 10/28  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/28  10:00:00,52.462319026,9.09801043927,2.43691947392,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  11:00:00,61.2449070549,9.09801043927,11.2195075029,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  12:00:00,64.4149921064,9.09801043927,14.3895925543,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  13:00:00,68.4926038561,9.09801043927,18.4672043041,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  14:00:00,71.2011100166,9.09801043927,21.1757104645,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,71.5189796728,9.09801043927,21.4935801208,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,70.9829178928,9.09801043927,20.9575183407,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,67.2304135489,9.09801043927,17.2050139968,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  18:00:00,50.4090932239,9.09801043927,9.11930389799,0.0,18.243253836,6.291858384,0.0,0.0
 10/28  19:00:00,41.0463140866,9.09801043927,5.02316678573,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  20:00:00,39.1015378346,9.09801043927,3.07839053373,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  21:00:00,27.1361819348,9.09801043927,0.208009992283,0.0,3.6486507672,2.696510736,0.0,0.0
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/29  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/29  10:00:00,34.0321049683,9.09801043927,4.94646998825,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  11:00:00,38.5363921618,9.09801043927,9.45075718176,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  12:00:00,51.2832435359,9.09801043927,13.1026331975,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  13:00:00,54.9407257163,9.09801043927,16.7601153779,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  14:00:00,57.6810529393,9.09801043927,19.5004426008,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  15:00:00,57.3737484987,9.09801043927,19.1931381603,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  16:00:00,54.2614628272,9.09801043927,16.0808524887,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  17:00:00,38.9352515657,9.09801043927,9.84961658559,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  18:00:00,32.3250033006,9.09801043927,4.67767701228,0.0,7.2973015344,3.595347648,0.0,0.0
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  08:00:00,34.3876001911,9.09801043927,0.754477531848,0.0,18.243253836,6.291858384,0.0,0.0
 10/30  09:00:00,61.0740731828,9.09801043927,11.0486736308,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  10:00:00,65.6954963638,9.09801043927,15.6700968117,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  11:00:00,69.02984186,9.09801043927,19.0044423079,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  12:00:00,73.4506342293,9.09801043927,23.4252346773,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  13:00:00,75.7899497908,9.09801043927,25.7645502387,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,74.9733867084,9.09801043927,24.9479871563,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,64.311904833,9.09801043927,14.2865052809,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,54.3626665681,9.09801043927,4.33726701604,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,51.6116525271,9.09801043927,1.58625297507,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,46.3659945245,9.09801043927,0.528717519406,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  19:00:00,49.6683197546,9.09801043927,0.00270941609456,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,25.7781956969,25.7781956969
 10/31  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,30.2577800401,30.2577800401
 10/31  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,14.9581487938,14.9581487938
 10/31  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  11:00:00,50.1627446685,9.09801043927,0.137345116395,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  12:00:00,52.346564445,9.09801043927,2.32116489296,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  13:00:00,55.7230193645,9.09801043927,5.69761981242,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  14:00:00,58.3159159951,9.09801043927,8.290516443,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  15:00:00,59.5111597724,9.09801043927,9.48576022033,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  16:00:00,57.6771832902,9.09801043927,7.65178373809,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  17:00:00,54.5024778686,9.09801043927,4.47707831658,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  18:00:00,46.6237234176,9.09801043927,0.786446412483,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  08:00:00,36.9037269117,9.09801043927,3.2706042524,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  09:00:00,61.6896998032,9.09801043927,11.6643002511,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  10:00:00,64.1933356599,9.09801043927,14.1679361079,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  11:00:00,67.1145154973,9.09801043927,17.0891159452,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  12:00:00,67.4554183122,9.09801043927,17.4300187602,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  13:00:00,66.9908941464,9.09801043927,16.9654945943,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  14:00:00,65.430228323,9.09801043927,15.404828771,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  15:00:00,64.2028482222,9.09801043927,14.1774486701,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  16:00:00,62.434050118,9.09801043927,12.408650566,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  17:00:00,60.2940777743,9.09801043927,10.2686782222,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  18:00:00,53.769444692,9.09801043927,7.93216768688,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  19:00:00,53.3895513241,9.09801043927,3.72394098562,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  20:00:00,45.727227186,9.09801043927,0.609104526695,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,32.2821339665,32.2821339665
 11/02  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,29.2141588092,29.2141588092
 11/02  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,15.7318499096,15.7318499096
 11/02  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.11924217996,0.11924217996
 11/02  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  12:00:00,50.2598414991,9.09801043927,0.234441947025,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  13:00:00,51.7479238309,9.09801043927,1.72252427882,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  14:00:00,53.4928483642,9.09801043927,3.46744881215,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  15:00:00,55.190905527,9.09801043927,5.16550597495,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  16:00:00,53.6871239971,9.09801043927,3.66172444502,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  17:00:00,50.7835382284,9.09801043927,0.758138676382,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  18:00:00,45.8398080409,9.09801043927,0.00253103575616,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,77.8681807177,77.8681807177
 11/03  07:00:00,25.7331596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,59.390751818,59.390751818
 11/03  08:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,35.2763586495,35.2763586495
 11/03  09:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.97307079156,3.97307079156
 11/03  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  13:00:00,50.0637756571,9.09801043927,0.0383761050538,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  14:00:00,50.2503184723,9.09801043927,0.224918920199,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  15:00:00,50.4070782236,9.09801043927,0.381678671489,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  16:00:00,50.1566285419,9.09801043927,0.131228989821,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  18:00:00,45.8372770051,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/03  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/03  20:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.207635856769,0.207635856769
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  06:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,93.8714672871,93.8714672871
 11/04  07:00:00,21.1856719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,68.2633436394,68.2633436394
 11/04  08:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,39.8558521064,39.8558521064
 11/04  09:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,4.86807239049,4.86807239049
 11/04  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  11:00:00,50.3008033992,9.09801043927,0.275403847136,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  12:00:00,54.6328135649,9.09801043927,4.60741401282,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  13:00:00,58.5069205247,9.09801043927,8.48152097267,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  14:00:00,60.7336728592,9.09801043927,10.7082733072,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,62.4689555776,9.09801043927,12.4435560255,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,62.2538136236,9.09801043927,12.2284140715,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,59.3012013512,9.09801043927,9.27580179912,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,44.2661819496,9.09801043927,2.97639262371,0.0,18.243253836,6.291858384,0.0,0.0
 11/04  19:00:00,36.2589110965,9.09801043927,0.235763795588,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  21:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,4.18972230039,4.18972230039
 11/05  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0122959701597,0.0122959701597
 11/05  10:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  12:00:00,40.3584885933,9.09801043927,2.17787825483,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  13:00:00,44.8621618262,9.09801043927,6.68155148769,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  14:00:00,47.2403257305,9.09801043927,9.05971539202,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,49.3344900298,9.09801043927,11.1538796913,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,48.8792922129,9.09801043927,10.6986818745,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,35.86531456,9.09801043927,6.77967957993,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  18:00:00,30.6042803889,9.09801043927,2.95695410057,0.0,7.2973015344,3.595347648,0.0,0.0
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,24.976166852,24.976166852
 11/06  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,5.9077030566,5.9077030566
 11/06  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/06  10:00:00,50.0293694723,9.09801043927,0.00396992026012,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  11:00:00,52.9634161081,9.09801043927,2.93801655603,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  12:00:00,59.5255304005,9.09801043927,9.50013084844,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  13:00:00,61.4953546615,9.09801043927,11.4699551094,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  14:00:00,62.3053222845,9.09801043927,12.2799227324,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  15:00:00,62.4928802348,9.09801043927,12.4674806827,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  16:00:00,62.7410952306,9.09801043927,12.7156956786,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  17:00:00,60.3836562011,9.09801043927,10.3582566491,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  18:00:00,64.3408289675,9.09801043927,6.65876274872,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  19:00:00,52.3330528874,9.09801043927,2.66744254898,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  20:00:00,49.7970983239,9.09801043927,0.131487985478,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,18.6765690208,18.6765690208
 11/07  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.844596527956,0.844596527956
 11/07  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/07  10:00:00,51.7863018593,9.09801043927,1.76090230724,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  11:00:00,59.9776798374,9.09801043927,9.95228028534,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  12:00:00,66.53992634,9.09801043927,16.514526788,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  13:00:00,68.2297145233,9.09801043927,18.2043149712,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,68.2394806472,9.09801043927,18.2140810952,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,68.3953062415,9.09801043927,18.3699066894,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,67.4795814434,9.09801043927,17.4541818914,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,63.9053282714,9.09801043927,13.8799287193,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,66.5173092731,9.09801043927,8.83524305434,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  19:00:00,54.7245869526,9.09801043927,5.05897661417,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  20:00:00,51.7276825602,9.09801043927,2.06207222169,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  21:00:00,45.8550764677,9.09801043927,0.736953808455,0.0,18.243253836,6.291858384,0.0,0.0
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  09:00:00,35.4931838159,9.09801043927,1.86006115667,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  10:00:00,62.1678784679,9.09801043927,12.1424789159,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  11:00:00,66.3596335795,9.09801043927,16.3342340275,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  12:00:00,70.7236010411,9.09801043927,20.698201489,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  13:00:00,68.2177953685,9.09801043927,18.1923958165,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  14:00:00,61.1006657155,9.09801043927,11.0752661635,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,54.3687672149,9.09801043927,4.34336766288,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,52.0272936374,9.09801043927,2.00189408533,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,51.1782236404,9.09801043927,1.15282408837,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  18:00:00,58.0004433174,9.09801043927,0.318377098638,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,18.4625096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,50.794581302,50.794581302
 11/09  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,36.2706480438,36.2706480438
 11/09  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,22.0039923808,22.0039923808
 11/09  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.711801515074,0.711801515074
 11/09  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
