Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/09  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  13:00:00,50.029706023,9.09801043927,0.00430647096823,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,50.250187065,9.09801043927,0.22478751291,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,50.5404501216,9.09801043927,0.515050569537,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,50.398094034,9.09801043927,0.372694481953,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.67247151851,0.67247151851
 11/09  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,11.181309268,11.181309268
 11/09  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,25.6245058909,25.6245058909
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,139.117289435,139.117289435
 11/10  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,90.6383744704,90.6383744704
 11/10  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,52.1631574624,52.1631574624
 11/10  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.9126908523,12.9126908523
 11/10  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.223319762321,0.223319762321
 11/10  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  14:00:00,50.1574563363,9.09801043927,0.13205678427,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  15:00:00,50.7276450175,9.09801043927,0.702245465459,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  16:00:00,50.7824456349,9.09801043927,0.757046082839,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  17:00:00,50.1669011157,9.09801043927,0.141501563675,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.00745935039542,0.00745935039542
 11/10  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,5.98821298614,5.98821298614
 11/10  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,22.3414513132,22.3414513132
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,80.7678671677,80.7678671677
 11/11  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,31.772293012,31.772293012
 11/11  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,2.46570689796,2.46570689796
 11/11  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/11  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  14:00:00,38.939889459,9.09801043927,0.759279120573,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  15:00:00,40.9240214999,9.09801043927,2.7434111614,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  16:00:00,40.3087690844,9.09801043927,2.12815874592,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  17:00:00,38.5664233233,9.09801043927,0.385812984793,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/11  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,1.06796969779,1.06796969779
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,66.7536986674,66.7536986674
 11/12  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,20.8551884524,20.8551884524
 11/12  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  13:00:00,40.8307046518,9.09801043927,2.65009431335,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  14:00:00,44.0702350677,9.09801043927,5.88962472928,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  15:00:00,45.9426693,9.09801043927,7.76205896157,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  16:00:00,44.4736156485,9.09801043927,6.29300531004,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  17:00:00,40.7056072666,9.09801043927,2.52499692812,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  18:00:00,38.6588268718,9.09801043927,0.00235855840966,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,69.6287947179,69.6287947179
 11/13  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,43.0287121245,43.0287121245
 11/13  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,21.9389792288,21.9389792288
 11/13  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.333822840618,0.333822840618
 11/13  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  12:00:00,50.2204919967,9.09801043927,0.195092444622,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  13:00:00,51.7895538576,9.09801043927,1.76415430549,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  14:00:00,52.8126541497,9.09801043927,2.78725459761,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  15:00:00,53.8066660455,9.09801043927,3.78126649348,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  16:00:00,53.2195343682,9.09801043927,3.19413481614,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  17:00:00,50.994282386,9.09801043927,0.968882833946,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  18:00:00,59.6227648609,9.09801043927,0.0265319754505,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,1.18760074949,1.18760074949
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,71.6705663087,71.6705663087
 11/14  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,35.6434106572,35.6434106572
 11/14  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,5.53882958295,5.53882958295
 11/14  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  11:00:00,50.5699099969,9.09801043927,0.544510444865,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  12:00:00,57.0880574858,9.09801043927,7.06265793369,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  13:00:00,60.3774747981,9.09801043927,10.352075246,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  14:00:00,61.2173828524,9.09801043927,11.1919833003,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  15:00:00,61.8327750151,9.09801043927,11.8073754631,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  16:00:00,60.7965627818,9.09801043927,10.7711632297,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  17:00:00,56.7149329976,9.09801043927,6.68953344555,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  18:00:00,61.2830533793,9.09801043927,1.68682049385,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  19:00:00,49.7760291825,9.09801043927,0.110418844055,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.221271218474,0.221271218474
 11/15  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/15  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  11:00:00,50.1219145884,9.09801043927,0.0965150362846,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  12:00:00,50.9642692192,9.09801043927,0.938869667171,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  13:00:00,52.7216302631,9.09801043927,2.69623071108,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  14:00:00,55.2470405659,9.09801043927,5.22164101388,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  15:00:00,57.5729361268,9.09801043927,7.54753657469,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  16:00:00,58.9802488386,9.09801043927,8.95484928651,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  17:00:00,57.7020452409,9.09801043927,7.67664568882,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  18:00:00,64.824697573,9.09801043927,5.22846468755,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  19:00:00,52.4965655107,9.09801043927,2.83095517226,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  20:00:00,50.307666219,9.09801043927,0.642055880578,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  21:00:00,45.1812251355,9.09801043927,0.0631024762429,0.0,18.243253836,6.291858384,0.0,0.0
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  09:00:00,34.1279457558,9.09801043927,0.494823096487,0.0,18.243253836,6.291858384,0.0,0.0
 11/16  10:00:00,61.1447203199,9.09801043927,11.1193207678,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  11:00:00,66.9517313837,9.09801043927,16.9263318317,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  12:00:00,73.60018493,9.09801043927,23.5747853779,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  13:00:00,76.1705941625,9.09801043927,26.1451946105,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  14:00:00,76.6837774174,9.09801043927,26.6583778654,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  15:00:00,76.093259697,9.09801043927,26.067860145,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  16:00:00,74.9454361109,9.09801043927,24.9200365588,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  17:00:00,70.6954398267,9.09801043927,20.6700402746,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  18:00:00,74.7898067852,9.09801043927,15.1935738998,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  19:00:00,60.4930218078,9.09801043927,10.8274114693,0.0,21.8919046032,7.190695296,0.0,0.0
 11/16  20:00:00,56.7891623452,9.09801043927,7.12355200671,0.0,21.8919046032,7.190695296,0.0,0.0
 11/16  21:00:00,49.8575973314,9.09801043927,4.73947467214,0.0,18.243253836,6.291858384,0.0,0.0
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  09:00:00,33.8289421143,9.09801043927,0.195819455068,0.0,18.243253836,6.291858384,0.0,0.0
 11/17  10:00:00,58.4037172188,9.09801043927,8.3783176667,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  11:00:00,64.1181183389,9.09801043927,14.0927187868,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  12:00:00,69.6290574822,9.09801043927,19.6036579301,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  13:00:00,72.0548211933,9.09801043927,22.0294216412,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  14:00:00,73.4402023916,9.09801043927,23.4148028396,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  15:00:00,73.9396554174,9.09801043927,23.9142558653,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  16:00:00,72.1790387453,9.09801043927,22.1536391932,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  17:00:00,66.2644979388,9.09801043927,16.2390983867,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  18:00:00,69.6502005728,9.09801043927,10.0539676874,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  19:00:00,55.2520789377,9.09801043927,5.58646859926,0.0,21.8919046032,7.190695296,0.0,0.0
 11/17  20:00:00,51.6882821193,9.09801043927,2.02267178084,0.0,21.8919046032,7.190695296,0.0,0.0
 11/17  21:00:00,45.4706841737,9.09801043927,0.352561514451,0.0,18.243253836,6.291858384,0.0,0.0
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  07:00:00,19.9272578575,9.09801043927,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/18  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/18  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  12:00:00,50.7453156306,9.09801043927,0.719916078569,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  13:00:00,51.5647038483,9.09801043927,1.53930429624,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  14:00:00,52.2232981942,9.09801043927,2.19789864218,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  15:00:00,52.5518653619,9.09801043927,2.52646580986,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  16:00:00,52.1996012411,9.09801043927,2.17420168901,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  17:00:00,51.4234549863,9.09801043927,1.39805543427,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  18:00:00,59.9364856395,9.09801043927,0.340252754059,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/18  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,6.72141974701,6.72141974701
 11/19  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.23928667543,0.23928667543
 11/19  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/19  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/19  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  14:00:00,38.4167740836,9.09801043927,0.236163745094,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  15:00:00,39.695291502,9.09801043927,1.51468116352,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  16:00:00,40.6754381371,9.09801043927,2.49482779862,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  17:00:00,40.2953828675,9.09801043927,2.11477252903,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  18:00:00,38.7021539539,9.09801043927,0.0456856405122,0.0,14.5946030688,5.393021472,0.0,0.0
 11/19  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  09:00:00,33.7007948042,9.09801043927,0.0676721449714,0.0,18.243253836,6.291858384,0.0,0.0
 11/20  10:00:00,57.3076128146,9.09801043927,7.28221326255,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  11:00:00,63.8978098,9.09801043927,13.872410248,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  12:00:00,69.9078024255,9.09801043927,19.8824028734,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  13:00:00,72.4307435542,9.09801043927,22.4053440021,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  14:00:00,73.0266776955,9.09801043927,23.0012781435,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  15:00:00,73.405875237,9.09801043927,23.3804756849,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  16:00:00,73.3392703461,9.09801043927,23.313870794,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  17:00:00,70.2216118502,9.09801043927,20.1962122982,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  18:00:00,75.6608653253,9.09801043927,16.0646324399,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  19:00:00,62.6185131242,9.09801043927,12.9529027857,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  20:00:00,59.6958169398,9.09801043927,10.0302066014,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  21:00:00,53.5199380849,9.09801043927,8.40181542561,0.0,18.243253836,6.291858384,0.0,0.0
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,20.3766763135,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/21  10:00:00,50.0728786803,9.09801043927,0.0474791282158,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  11:00:00,50.6891372283,9.09801043927,0.663737676195,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  12:00:00,52.7383234436,9.09801043927,2.71292389158,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  13:00:00,54.0543455213,9.09801043927,4.02894596924,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  14:00:00,54.5348746275,9.09801043927,4.50947507546,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  15:00:00,54.7273215603,9.09801043927,4.70192200823,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  16:00:00,55.0640646762,9.09801043927,5.03866512411,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  17:00:00,53.5888798159,9.09801043927,3.5634802638,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  18:00:00,60.9685662644,9.09801043927,1.372333379,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  19:00:00,49.7883171848,9.09801043927,0.12270684631,0.0,21.8919046032,7.190695296,0.0,0.0
 11/21  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/21  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,37.1193538825,37.1193538825
 11/22  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,27.5731386986,27.5731386986
 11/22  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,16.6738934406,16.6738934406
 11/22  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.05486223959,1.05486223959
 11/22  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  15:00:00,50.0836046281,9.09801043927,0.0582050760475,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  16:00:00,50.3843951021,9.09801043927,0.358995550055,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  17:00:00,50.0827857049,9.09801043927,0.0573861527856,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,18.1592825584,18.1592825584
 11/23  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,6.77209609456,6.77209609456
 11/23  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/23  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/23  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/23  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,12.466119415,12.466119415
 11/24  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,1.02537307451,1.02537307451
 11/24  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/24  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  11:00:00,51.900747215,9.09801043927,1.87534766298,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  12:00:00,57.9783366547,9.09801043927,7.95293710261,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  13:00:00,59.4447011978,9.09801043927,9.41930164573,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  14:00:00,59.2197589711,9.09801043927,9.19435941902,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  15:00:00,58.4756052768,9.09801043927,8.45020572473,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  16:00:00,57.6347433046,9.09801043927,7.60934375252,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  17:00:00,55.0863994177,9.09801043927,5.06099986562,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  18:00:00,61.4204171441,9.09801043927,1.82418425872,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  19:00:00,49.944995812,9.09801043927,0.279385473574,0.0,21.8919046032,7.190695296,0.0,0.0
 11/24  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/24  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  07:00:00,21.8414245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,2.35873351603,2.35873351603
 11/25  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.334897776105,0.334897776105
 11/25  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/25  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  12:00:00,50.4324280882,9.09801043927,0.407028536139,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  13:00:00,51.7237300734,9.09801043927,1.69833052133,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  14:00:00,53.1743839441,9.09801043927,3.14898439207,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  15:00:00,54.4353023631,9.09801043927,4.40990281107,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  16:00:00,54.5504276352,9.09801043927,4.52502808318,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  17:00:00,53.2960688465,9.09801043927,3.27066929441,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  18:00:00,60.4244763675,9.09801043927,0.828243482068,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/25  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.331132494034,0.331132494034
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,49.199431215,49.199431215
 11/26  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,21.2425338825,21.2425338825
 11/26  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,1.06570417732,1.06570417732
 11/26  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  16:00:00,38.180871374,9.09801043927,0.000261035554115,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.487347450118,0.487347450118
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/27  10:00:00,56.451181543,9.09801043927,6.42578199093,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  11:00:00,62.5077039356,9.09801043927,12.4823043835,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  12:00:00,69.2032284637,9.09801043927,19.1778289116,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  13:00:00,72.2149008493,9.09801043927,22.1895012972,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  14:00:00,73.3820929788,9.09801043927,23.3566934268,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  15:00:00,74.4291282273,9.09801043927,24.4037286752,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  16:00:00,73.1094377987,9.09801043927,23.0840382466,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  17:00:00,68.3325648984,9.09801043927,18.3071653464,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  18:00:00,71.5371665207,9.09801043927,11.9409336353,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  19:00:00,56.5115272388,9.09801043927,6.84591690035,0.0,21.8919046032,7.190695296,0.0,0.0
 11/27  20:00:00,52.2114040981,9.09801043927,2.54579375966,0.0,21.8919046032,7.190695296,0.0,0.0
 11/27  21:00:00,45.57936588,9.09801043927,0.461243220709,0.0,18.243253836,6.291858384,0.0,0.0
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  09:00:00,33.7325212517,9.09801043927,0.0993985924082,0.0,18.243253836,6.291858384,0.0,0.0
 11/28  10:00:00,57.9136892323,9.09801043927,7.88828968025,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  11:00:00,64.1984486428,9.09801043927,14.1730490907,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  12:00:00,69.8250822478,9.09801043927,19.7996826957,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  13:00:00,72.2636456358,9.09801043927,22.2382460837,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  14:00:00,73.3108486387,9.09801043927,23.2854490866,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  15:00:00,74.1604167672,9.09801043927,24.1350172151,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  16:00:00,73.4081851952,9.09801043927,23.3827856431,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  17:00:00,69.9499276118,9.09801043927,19.9245280597,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  18:00:00,74.81163397,9.09801043927,15.2154010846,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  19:00:00,61.065439075,9.09801043927,11.3998287366,0.0,21.8919046032,7.190695296,0.0,0.0
 11/28  20:00:00,57.6180066325,9.09801043927,7.95239629406,0.0,21.8919046032,7.190695296,0.0,0.0
 11/28  21:00:00,50.9220776708,9.09801043927,5.80395501157,0.0,18.243253836,6.291858384,0.0,0.0
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  09:00:00,34.681787934,9.09801043927,1.04866527478,0.0,18.243253836,6.291858384,0.0,0.0
 11/29  10:00:00,57.7946348206,9.09801043927,7.76923526854,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  11:00:00,58.6517945828,9.09801043927,8.62639503076,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  12:00:00,60.1684289747,9.09801043927,10.1430294227,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  13:00:00,56.4680550223,9.09801043927,6.44265547025,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  14:00:00,51.2318172377,9.09801043927,1.20641768566,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/29  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/29  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,60.2170509447,60.2170509447
 11/30  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,51.0699691386,51.0699691386
 11/30  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,43.9835977568,43.9835977568
 11/30  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,24.9581121124,24.9581121124
 11/30  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,16.2014178461,16.2014178461
 11/30  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.47602898924,4.47602898924
 11/30  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.32559454685,1.32559454685
 11/30  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.189156511259,0.189156511259
 11/30  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.000451966040222,0.000451966040222
 11/30  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.158017766063,0.158017766063
 11/30  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.10633505242,3.10633505242
 11/30  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.29668753891,9.29668753891
 11/30  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,23.0183100876,23.0183100876
 11/30  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,32.5801440735,32.5801440735
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  07:00:00,22.2908429802,9.09801043927,0.0,0.0,1.8243253836,1.797673824,72.6760908069,72.6760908069
 12/01  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,46.1538908429,46.1538908429
 12/01  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,22.7855961365,22.7855961365
 12/01  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.268005230217,0.268005230217
 12/01  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  14:00:00,50.3169784505,9.09801043927,0.291578898456,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  15:00:00,50.8904732802,9.09801043927,0.865073728131,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  16:00:00,50.9915863719,9.09801043927,0.96618681979,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  17:00:00,50.3099007644,9.09801043927,0.284501212381,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/01  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.02328168543,6.02328168543
 12/01  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,23.0258188488,23.0258188488
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
