Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  07:00:00,21.8414245242,9.09801043927,0.0,0.0,1.8243253836,1.348255368,141.706712617,141.706712617
 12/02  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,105.7766809,105.7766809
 12/02  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,69.1030042717,69.1030042717
 12/02  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,24.1370963453,24.1370963453
 12/02  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.550871627408,0.550871627408
 12/02  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  13:00:00,50.0280987483,9.09801043927,0.00269919620614,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  14:00:00,50.5253100494,9.09801043927,0.499910497382,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  15:00:00,51.6691250511,9.09801043927,1.64372549905,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  16:00:00,52.2926884016,9.09801043927,2.26728884954,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  17:00:00,50.8950301245,9.09801043927,0.869630572478,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  18:00:00,59.5978139004,9.09801043927,0.00158101502672,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.424154880362,0.424154880362
 12/02  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,12.2313373593,12.2313373593
 12/02  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,25.9507621071,25.9507621071
 12/02  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,37.5990439122,37.5990439122
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,41.4684004166,41.4684004166
 12/03  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,1.48581049834,1.48581049834
 12/03  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/03  12:00:00,29.1181670484,9.09801043927,0.0325320683229,0.0,14.5946030688,5.393021472,0.0,0.0
 12/03  13:00:00,41.0067650987,9.09801043927,2.82615476021,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  14:00:00,42.8313833659,9.09801043927,4.65077302747,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  15:00:00,42.7683000676,9.09801043927,4.58768972912,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  16:00:00,43.5817559558,9.09801043927,5.40114561731,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  17:00:00,40.8876276752,9.09801043927,2.70701733676,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/03  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,74.4476504651,74.4476504651
 12/04  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,55.5717773015,55.5717773015
 12/04  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,32.3738262269,32.3738262269
 12/04  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.6567842727,3.6567842727
 12/04  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  13:00:00,50.083087217,9.09801043927,0.0576876648998,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  14:00:00,50.381530968,9.09801043927,0.356131415921,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  15:00:00,51.0396053321,9.09801043927,1.01420578004,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  16:00:00,51.1319386706,9.09801043927,1.10653911856,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  17:00:00,50.2596239951,9.09801043927,0.234224443081,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/04  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,4.62071606782,4.62071606782
 12/04  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,25.4071203685,25.4071203685
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,155.110504989,155.110504989
 12/05  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,120.8838086,120.8838086
 12/05  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,76.8420237417,76.8420237417
 12/05  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,27.0830641053,27.0830641053
 12/05  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,5.46525847983,5.46525847983
 12/05  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  16:00:00,50.0506371169,9.09801043927,0.0252375648492,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.76549286328,3.76549286328
 12/05  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,18.1411282201,18.1411282201
 12/05  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,30.0602445041,30.0602445041
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,76.3993283056,76.3993283056
 12/06  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,54.1599692171,54.1599692171
 12/06  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,36.663113844,36.663113844
 12/06  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.160704504,11.160704504
 12/06  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.31072384656,1.31072384656
 12/06  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/06  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.659450024922,0.659450024922
 12/06  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,3.47845340315,3.47845340315
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,37.5865752569,37.5865752569
 12/07  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,20.3316022848,20.3316022848
 12/07  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,9.59480511768,9.59480511768
 12/07  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.00748941276056,0.00748941276056
 12/07  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  13:00:00,50.2830828074,9.09801043927,0.257683255301,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  14:00:00,51.2613672948,9.09801043927,1.23596774272,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  15:00:00,52.3293100954,9.09801043927,2.30391054334,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  16:00:00,53.8940079746,9.09801043927,3.86860842257,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  17:00:00,53.3392392709,9.09801043927,3.31383971883,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  18:00:00,60.6760313102,9.09801043927,1.07979842478,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  19:00:00,49.7257855992,9.09801043927,0.0601752606897,0.0,21.8919046032,7.190695296,0.0,0.0
 12/07  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/07  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,15.6816363812,15.6816363812
 12/08  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,6.14583111678,6.14583111678
 12/08  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.129843386572,0.129843386572
 12/08  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  12:00:00,50.3949858775,9.09801043927,0.36958632539,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  13:00:00,53.3648660187,9.09801043927,3.33946646659,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  14:00:00,58.0595164562,9.09801043927,8.03411690416,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  15:00:00,59.6686145458,9.09801043927,9.64321499368,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  16:00:00,60.3571901403,9.09801043927,10.3317905882,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  17:00:00,59.2202850208,9.09801043927,9.19488546875,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  18:00:00,66.1947321088,9.09801043927,6.59849922336,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  19:00:00,52.6758262042,9.09801043927,3.01021586575,0.0,21.8919046032,7.190695296,0.0,0.0
 12/08  20:00:00,49.8532433605,9.09801043927,0.187633022035,0.0,21.8919046032,7.190695296,0.0,0.0
 12/08  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,48.6994412975,48.6994412975
 12/09  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,36.5890735723,36.5890735723
 12/09  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,20.4713950756,20.4713950756
 12/09  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.216237283347,0.216237283347
 12/09  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  12:00:00,51.3677015199,9.09801043927,1.34230196787,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  13:00:00,53.2074520213,9.09801043927,3.18205246924,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  14:00:00,55.3128569554,9.09801043927,5.28745740329,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  15:00:00,57.3669208763,9.09801043927,7.3415213242,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  16:00:00,57.0663322283,9.09801043927,7.04093267628,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  17:00:00,55.1260107229,9.09801043927,5.10061117082,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  18:00:00,60.9102406303,9.09801043927,1.31400774486,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/09  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/09  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,2.798533687,2.798533687
 12/09  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,20.5641697811,20.5641697811
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,75.773935641,75.773935641
 12/10  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,27.6889410656,27.6889410656
 12/10  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.671038754149,0.671038754149
 12/10  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/10  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  14:00:00,38.8398134366,9.09801043927,0.659203098173,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  15:00:00,39.9718806659,9.09801043927,1.79127032742,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  16:00:00,39.6834889238,9.09801043927,1.50287858533,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  17:00:00,38.5076795595,9.09801043927,0.327069221029,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/10  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,6.80808614188,6.80808614188
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,18.1706122112,18.1706122112
 12/11  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,2.94559686959,2.94559686959
 12/11  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/11  10:00:00,50.0870804438,9.09801043927,0.061680891732,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  11:00:00,54.7055818169,9.09801043927,4.68018226487,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  12:00:00,61.0083723618,9.09801043927,10.9829728097,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  13:00:00,62.7365635732,9.09801043927,12.7111640211,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  14:00:00,63.8031380939,9.09801043927,13.7777385418,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  15:00:00,63.7612972824,9.09801043927,13.7358977304,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  16:00:00,63.0293866394,9.09801043927,13.0039870873,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  17:00:00,60.7563813958,9.09801043927,10.7309818438,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  18:00:00,66.9631510751,9.09801043927,7.36691818975,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  19:00:00,53.3632580354,9.09801043927,3.69764769694,0.0,21.8919046032,7.190695296,0.0,0.0
 12/11  20:00:00,50.1127032614,9.09801043927,0.447092922915,0.0,21.8919046032,7.190695296,0.0,0.0
 12/11  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/12  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,2.20257011642,2.20257011642
 12/12  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,9.43137996742,9.43137996742
 12/12  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,23.0197784545,23.0197784545
 12/12  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,30.0879791512,30.0879791512
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,98.2351050962,98.2351050962
 12/13  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,75.2558530754,75.2558530754
 12/13  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,59.9466386804,59.9466386804
 12/13  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,39.3632349714,39.3632349714
 12/13  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,31.4162935136,31.4162935136
 12/13  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.4176764295,18.4176764295
 12/13  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.4581600753,11.4581600753
 12/13  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.29437426955,7.29437426955
 12/13  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,4.18113603772,4.18113603772
 12/13  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,1.60793800251,1.60793800251
 12/13  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.02090846761,3.02090846761
 12/13  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,8.73293207064,8.73293207064
 12/13  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,16.1310863232,16.1310863232
 12/13  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,24.5091534727,24.5091534727
 12/13  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,28.2901451361,28.2901451361
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,84.6168580253,84.6168580253
 12/14  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,65.4658200033,65.4658200033
 12/14  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,51.6289408314,51.6289408314
 12/14  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,29.5131915567,29.5131915567
 12/14  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,22.6727580985,22.6727580985
 12/14  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,13.51472369,13.51472369
 12/14  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.576023751,12.576023751
 12/14  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.8641018998,12.8641018998
 12/14  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,12.7133191229,12.7133191229
 12/14  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.8600314987,11.8600314987
 12/14  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.663872126,18.663872126
 12/14  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,27.2036932624,27.2036932624
 12/14  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,35.3786606645,35.3786606645
 12/14  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,45.0630047748,45.0630047748
 12/14  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,48.82220979,48.82220979
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,148.601157369,148.601157369
 12/15  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,114.648869507,114.648869507
 12/15  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,78.4186022451,78.4186022451
 12/15  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,34.3074233712,34.3074233712
 12/15  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,13.7711656094,13.7711656094
 12/15  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.718155748694,0.718155748694
 12/15  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.603652242292,0.603652242292
 12/15  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,13.2865252955,13.2865252955
 12/15  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,35.5762838785,35.5762838785
 12/15  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,50.6781518576,50.6781518576
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,133.316623009,133.316623009
 12/16  08:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,94.1365605605,94.1365605605
 12/16  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,58.0312359948,58.0312359948
 12/16  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.87990016067,6.87990016067
 12/16  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  12:00:00,50.0376430345,9.09801043927,0.0122434824374,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  13:00:00,51.6047540013,9.09801043927,1.57935444926,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  14:00:00,55.199614281,9.09801043927,5.17421472889,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  15:00:00,56.8528037039,9.09801043927,6.82740415183,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  16:00:00,55.7965763002,9.09801043927,5.77117674815,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  17:00:00,53.7323486745,9.09801043927,3.70694912245,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  18:00:00,60.5152780845,9.09801043927,0.919045199101,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/16  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/16  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/16  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,40.8718769643,40.8718769643
 12/17  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,37.4236481621,37.4236481621
 12/17  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,26.2711239776,26.2711239776
 12/17  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,28.1903475392,28.1903475392
 12/17  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,22.6952199055,22.6952199055
 12/17  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,16.6253004947,16.6253004947
 12/17  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,11.0595491465,11.0595491465
 12/17  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,12.2973624708,12.2973624708
 12/17  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,22.1266425641,22.1266425641
 12/17  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,48.8203560727,48.8203560727
 12/17  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,64.2354578906,64.2354578906
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,189.460001352,189.460001352
 12/18  08:00:00,19.9906596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,157.67490794,157.67490794
 12/18  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,124.913877026,124.913877026
 12/18  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,83.3016556604,83.3016556604
 12/18  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,61.4931210686,61.4931210686
 12/18  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,36.8960625299,36.8960625299
 12/18  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.6038669185,18.6038669185
 12/18  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.41414396186,7.41414396186
 12/18  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,2.69736789057,2.69736789057
 12/18  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.775488789162,0.775488789162
 12/18  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,7.12120812328,7.12120812328
 12/18  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,35.2930863765,35.2930863765
 12/18  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,64.1585168475,64.1585168475
 12/18  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,81.3677035704,81.3677035704
 12/18  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,89.4754579458,89.4754579458
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  04:00:00,15.1477536632,0.0407544555673,0.0,0.0,1.8243253836,1.797673824,0.909424964214,0.909424964214
 12/19  05:00:00,15.1944710885,0.0874718809134,0.0,0.0,1.8243253836,1.797673824,1.95191203175,1.95191203175
 12/19  06:00:00,15.2106033881,0.103604180492,0.0,0.0,1.8243253836,1.797673824,2.21967483032,2.21967483032
 12/19  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,204.781020377,204.781020377
 12/19  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,184.378316757,184.378316757
 12/19  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,143.788380117,143.788380117
 12/19  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,104.487807012,104.487807012
 12/19  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,84.573144919,84.573144919
 12/19  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,62.9943269039,62.9943269039
 12/19  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,49.2439606238,49.2439606238
 12/19  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,40.5730626745,40.5730626745
 12/19  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,36.9129871661,36.9129871661
 12/19  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,35.5969663851,35.5969663851
 12/19  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,44.1860331641,44.1860331641
 12/19  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,55.8593952386,55.8593952386
 12/19  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,65.1340692663,65.1340692663
 12/19  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,74.5643330012,74.5643330012
 12/19  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,78.4771632358,78.4771632358
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,150.332515871,150.332515871
 12/20  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,117.929827432,117.929827432
 12/20  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,97.6591930407,97.6591930407
 12/20  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,73.7263915624,73.7263915624
 12/20  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,63.9873639616,63.9873639616
 12/20  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,50.68479719,50.68479719
 12/20  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,41.8331514961,41.8331514961
 12/20  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,37.6412044375,37.6412044375
 12/20  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,40.6404657374,40.6404657374
 12/20  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,40.7231559683,40.7231559683
 12/20  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,41.8205633239,41.8205633239
 12/20  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,44.3526925087,44.3526925087
 12/20  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,45.5747057586,45.5747057586
 12/20  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,48.9743138973,48.9743138973
 12/20  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,48.210190363,48.210190363
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,14.6354865906,14.6354865906
 12/21  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,2.09368501045,2.09368501045
 12/21  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/21  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  11:00:00,51.3404982845,9.09801043927,1.31509873245,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  12:00:00,58.4344028347,9.09801043927,8.4090032826,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  13:00:00,59.4107269264,9.09801043927,9.38532737431,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  14:00:00,59.2540224809,9.09801043927,9.22862292881,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  15:00:00,59.7752762529,9.09801043927,9.74987670083,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  16:00:00,61.5151408268,9.09801043927,11.4897412747,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  17:00:00,59.5517602587,9.09801043927,9.52636070667,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  18:00:00,64.5464082546,9.09801043927,4.95017536921,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  19:00:00,51.383471606,9.09801043927,1.71786126749,0.0,21.8919046032,7.190695296,0.0,0.0
 12/21  20:00:00,49.9491884541,9.09801043927,0.283578115601,0.0,21.8919046032,7.190695296,0.0,0.0
 12/21  21:00:00,45.1360287015,9.09801043927,0.0179060422707,0.0,18.243253836,6.291858384,0.0,0.0
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/22  10:00:00,50.4901165071,9.09801043927,0.464716955037,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  11:00:00,54.3118833966,9.09801043927,4.28648384452,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  12:00:00,61.0626108334,9.09801043927,11.0372112813,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  13:00:00,61.6166633515,9.09801043927,11.5912637995,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  14:00:00,60.9122510691,9.09801043927,10.886851517,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  15:00:00,61.7938351923,9.09801043927,11.7684356402,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  16:00:00,63.3945482654,9.09801043927,13.3691487134,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  17:00:00,61.413108928,9.09801043927,11.387709376,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  18:00:00,65.4757157747,9.09801043927,5.87948288929,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  19:00:00,50.8447553773,9.09801043927,1.17914503882,0.0,21.8919046032,7.190695296,0.0,0.0
 12/22  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/22  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,120.219749216,120.219749216
 12/23  08:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,92.3058234251,92.3058234251
 12/23  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,68.6105959054,68.6105959054
 12/23  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,35.992098177,35.992098177
 12/23  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.1945104519,11.1945104519
 12/23  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0287652125886,0.0287652125886
 12/23  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,2.26004870526,2.26004870526
