Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/23  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,13.7767986938,13.7767986938
 12/23  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,23.5893817741,23.5893817741
 12/23  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,36.648553483,36.648553483
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,115.791692838,115.791692838
 12/24  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,90.1471945752,90.1471945752
 12/24  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,73.737511244,73.737511244
 12/24  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,65.7122207135,65.7122207135
 12/24  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,55.4627194913,55.4627194913
 12/24  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,54.3806998291,54.3806998291
 12/24  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,48.7460745438,48.7460745438
 12/24  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,45.2911373607,45.2911373607
 12/24  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,47.2675878848,47.2675878848
 12/24  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,70.9758322113,70.9758322113
 12/24  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,83.1230353293,83.1230353293
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,160.538681295,160.538681295
 12/25  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,104.71166632,104.71166632
 12/25  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,60.6940745867,60.6940745867
 12/25  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,32.8558010437,32.8558010437
 12/25  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,16.1110431541,16.1110431541
 12/25  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,10.7005026387,10.7005026387
 12/25  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.2228705957,3.2228705957
 12/25  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,2.01767776428,2.01767776428
 12/25  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,6.81242262314,6.81242262314
 12/25  18:00:00,38.6564683134,9.09801043927,0.0,0.0,14.5946030688,5.393021472,42.8269242451,42.8269242451
 12/25  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,58.0041477197,58.0041477197
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,114.608209923,114.608209923
 12/26  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,78.3996793624,78.3996793624
 12/26  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,44.4793971431,44.4793971431
 12/26  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,8.78325579064,8.78325579064
 12/26  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  13:00:00,51.119636951,9.09801043927,1.09423739893,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  14:00:00,53.7869829224,9.09801043927,3.76158337036,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  15:00:00,55.2153877936,9.09801043927,5.18998824151,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  16:00:00,56.6583464696,9.09801043927,6.6329469175,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  17:00:00,54.9676676085,9.09801043927,4.94226805647,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  18:00:00,60.2461819593,9.09801043927,0.649949073923,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/26  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/26  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,7.12421022118,7.12421022118
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,121.722669673,121.722669673
 12/27  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,97.0400633526,97.0400633526
 12/27  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,56.542127762,56.542127762
 12/27  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,9.87840249125,9.87840249125
 12/27  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  13:00:00,50.1592721326,9.09801043927,0.133872580574,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  14:00:00,50.9471709555,9.09801043927,0.921771403418,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  15:00:00,51.5040874782,9.09801043927,1.47868792616,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  16:00:00,51.1913760959,9.09801043927,1.16597654388,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  17:00:00,50.2405403464,9.09801043927,0.215140794339,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/27  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/27  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,0.00187639121605,0.00187639121605
 12/28  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/28  10:00:00,50.1044383269,9.09801043927,0.0790387748343,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  11:00:00,53.3844243168,9.09801043927,3.35902476471,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  12:00:00,59.8486424204,9.09801043927,9.82324286833,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  13:00:00,64.7254184226,9.09801043927,14.7000188706,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  14:00:00,66.6520911889,9.09801043927,16.6266916369,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  15:00:00,67.3663817661,9.09801043927,17.340982214,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  16:00:00,67.750027296,9.09801043927,17.7246277439,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  17:00:00,64.8495044379,9.09801043927,14.8241048859,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  18:00:00,69.4805087187,9.09801043927,9.88427583333,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  19:00:00,54.0645366896,9.09801043927,4.39892635109,0.0,21.8919046032,7.190695296,0.0,0.0
 12/28  20:00:00,50.1798049083,9.09801043927,0.514194569827,0.0,21.8919046032,7.190695296,0.0,0.0
 12/28  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  07:00:00,24.2050096469,9.09801043927,0.0,0.0,1.8243253836,1.797673824,46.0974297021,46.0974297021
 12/29  08:00:00,21.9048262883,9.09801043927,0.0,0.0,7.2973015344,3.595347648,38.2016532795,38.2016532795
 12/29  09:00:00,33.6331226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,29.662657578,29.662657578
 12/29  10:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,11.3062917686,11.3062917686
 12/29  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,3.9483388169,3.9483388169
 12/29  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0133919580876,0.0133919580876
 12/29  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  18:00:00,59.5962328854,9.09801043927,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  19:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/29  20:00:00,49.6656103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,3.50393417756,3.50393417756
 12/29  21:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,11.1442692095,11.1442692095
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  07:00:00,23.7555911909,9.09801043927,0.0,0.0,1.8243253836,1.348255368,98.2170559922,98.2170559922
 12/30  08:00:00,17.3573386091,9.09801043927,0.0,0.0,3.6486507672,2.696510736,79.8544701506,79.8544701506
 12/30  09:00:00,24.5381473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,68.8422618374,68.8422618374
 12/30  10:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,47.5865752027,47.5865752027
 12/30  11:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,35.1121182681,35.1121182681
 12/30  12:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,24.842107075,24.842107075
 12/30  13:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.1048340797,20.1048340797
 12/30  14:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.6644310589,18.6644310589
 12/30  15:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,18.7992028634,18.7992028634
 12/30  16:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,20.2160309811,20.2160309811
 12/30  17:00:00,50.0253995521,9.09801043927,0.0,0.0,32.8378569048,8.089532208,23.8859324714,23.8859324714
 12/30  18:00:00,57.6820662187,9.09801043927,0.0,0.0,32.8378569048,8.089532208,31.4864759666,31.4864759666
 12/30  19:00:00,45.1181226593,9.09801043927,0.0,0.0,18.243253836,6.291858384,48.8648548578,48.8648548578
 12/30  20:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,57.287590988,57.287590988
 12/30  21:00:00,36.0231473009,9.09801043927,0.0,0.0,10.9459523016,4.49418456,57.5323269899,57.5323269899
 12/30  22:00:00,26.9281719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,62.3664417832,62.3664417832
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,85.2457318517,85.2457318517
 12/31  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,56.6494376572,56.6494376572
 12/31  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,29.0193764377,29.0193764377
 12/31  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,12.5613801643,12.5613801643
 12/31  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.358663358547,0.358663358547
 12/31  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  18:00:00,36.7423016467,9.09801043927,0.0,0.0,14.5946030688,5.393021472,3.10611668941,3.10611668941
 12/31  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,22.7578963477,22.7578963477
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  09:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,152.478651478,152.478651478
 01/01  10:00:00,15.4431719425,9.09801043927,0.0,0.0,3.6486507672,2.696510736,84.9074064605,84.9074064605
 01/01  11:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,45.0658520163,45.0658520163
 01/01  12:00:00,29.0856349801,9.09801043927,0.0,0.0,14.5946030688,5.393021472,19.7333800583,19.7333800583
 01/01  13:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.158479079507,0.158479079507
 01/01  14:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  15:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  16:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  17:00:00,38.1806103385,9.09801043927,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  18:00:00,36.7423016467,9.09801043927,0.0,0.0,14.5946030688,5.393021472,14.9251532666,14.9251532666
 01/01  19:00:00,31.4756596217,9.09801043927,0.0,0.0,7.2973015344,3.595347648,45.3951415302,45.3951415302
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
